ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080467,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081480,634297.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081480,634298.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081481,634303.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081481,634304.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081481,634308.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081481,634306.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081481,634307.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081481,634309.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081481,634310.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634299.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634300.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634305.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634301.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634308.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634307.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634296.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634297.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634298.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634302.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634303.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634304.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634319.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634311.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634312.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634316.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634314.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634315.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634317.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634318.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080457,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634309.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080457,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634306.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080457,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634311.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080457,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634302.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080457,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634303.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080457,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634308.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080457,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634310.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080457,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634307.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080457,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634305.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080457,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634314.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080457,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634313.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080457,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081482,634304.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080457,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634325.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080457,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634317.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080457,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634318.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080457,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634322.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080457,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634320.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080457,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634326.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080457,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634323.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080457,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081483,634324.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634327.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634328.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634329.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634330.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634331.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634332.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634333.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634334.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634335.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634336.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634350.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634353.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634352.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634342.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634343.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634347.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634345.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634351.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634348.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081662,634349.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634379.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634380.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634381.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634382.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081846,634383.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081846,634384.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081846,634385.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081846,634386.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081846,634387.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081846,634388.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081846,634390.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634365.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634369.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634367.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634373.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634370.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634371.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634376.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634378.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081845,634377.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634380.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634355.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634359.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634357.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634363.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634360.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634361.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634366.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634368.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634367.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634369.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634370.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634371.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634372.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634373.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634374.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634375.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634376.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634377.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401081848,634378.00
05/26/2014 01:01,0,0.000,ALERT,215.32,300.87,59.954,1401080461,"274151322000083","019011112586793",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,131123.8,131123.8,3270,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080438,634381.00
05/26/2014 01:01,0,0.000,ALERT,215.54,299.97,59.981,1401080461,"274151322000076","019011112586793",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,133422.4,133422.4,3265,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080443,634382.00
05/26/2014 01:01,0,0.000,ALERT,215.54,300.57,59.975,1401080461,"274151322000094","019011112586793",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,78287.4,78287.4,3284,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080447,634383.00
05/26/2014 01:01,0,0.000,ALERT,215.09,300.57,59.975,1401080461,"274151322000052","019011112586793",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,131265.3,131265.3,3222,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080449,634384.00
05/26/2014 01:01,0,0.000,ALERT,215.54,300.57,59.970,1401080461,"274151322000085","019011112586793",0.00,18.00,0,299.07,302.37,0.0,0.0,0.000,130651.9,130651.9,3212,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080452,634385.00
05/26/2014 01:01,0,0.000,ALERT,215.32,300.27,59.986,1401080461,"274151322000087","019011112586793",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,125896.9,125896.9,3220,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401082025,634386.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080461,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634387.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080461,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634388.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080461,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634389.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080461,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634390.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080461,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634393.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080461,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634394.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080461,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634398.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080461,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634396.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080461,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634402.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080461,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634399.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080461,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634400.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080461,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634405.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080461,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634407.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080461,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082025,634406.00
05/26/2014 01:00,0,0.000,ALERT,215.09,300.57,59.944,1401080449,"274151322000088","019011112586793",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,126358.7,126358.7,3210,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080452,634408.00
05/26/2014 01:00,0,0.000,ALERT,215.54,301.77,59.986,1401080449,"274151322000095","019011112586793",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,131989.6,131989.6,3239,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080455,634409.00
05/26/2014 01:00,0,0.000,ALERT,216.00,299.97,59.986,1401080449,"274151322000068","019011112586793",0.00,19.00,0,298.47,301.47,0.0,0.0,0.000,76114.5,76114.5,3241,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080458,634410.00
05/26/2014 01:00,0,0.000,ALERT,215.32,300.57,59.981,1401080449,"274151322000054","019011112586793",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,129350.2,129350.2,3207,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080461,634411.00
05/26/2014 01:00,0,0.000,ALERT,215.09,300.27,59.986,1401080449,"274151322000083","019011112586793",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,131123.8,131123.8,3272,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401082204,634412.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080449,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634413.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080449,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634414.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080449,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634415.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080449,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634416.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080449,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634417.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080449,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634420.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080449,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634421.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080449,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634425.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080449,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634423.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080449,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634429.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080449,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634426.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080449,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634427.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080449,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634432.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080449,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634434.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080449,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082205,634433.00
05/26/2014 01:00,0,0.000,ALERT,215.32,300.87,59.975,1401080459,"274151322000054","019011112586793",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,129350.2,129350.2,3211,0,0,0,L,1151911521,2,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080470,634435.00
05/26/2014 01:00,0,0.000,ALERT,216.00,300.27,59.975,1401080459,"274151322000068","019011112586793",0.00,19.30,0,298.77,301.77,0.0,0.0,0.000,76114.5,76114.5,3245,0,0,0,L,1151911521,3,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080436,634436.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082570,634439.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082570,634452.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082570,634442.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082570,634445.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082570,634453.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082570,634446.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082570,634447.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082570,634450.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082570,634449.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082570,634451.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634454.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634455.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634456.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634457.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634458.00
