ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634459.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634460.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634461.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634462.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634463.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634481.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634468.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634474.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634470.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634469.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634477.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634472.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634473.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634476.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082756,634480.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634482.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634509.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634500.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634485.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634507.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634508.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634489.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634490.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634491.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634492.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634493.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634494.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634495.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634496.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634497.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634498.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634499.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634505.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634503.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401082931,634506.00
05/26/2014 01:30,0,0.000,ALERT,216.00,300.57,59.965,1401082212,"274151322000076","019011112586793",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,133422.4,133422.4,3273,0,0,0,L,1151911521,5,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401082958,634464.00
05/26/2014 01:30,0,0.000,ALERT,215.32,299.97,59.975,1401082212,"274151322000094","019011112586793",0.00,18.00,0,299.07,302.07,0.0,0.0,0.000,78287.4,78287.4,3292,0,0,0,L,1151911521,6,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401082961,634465.00
05/26/2014 01:30,0,0.000,ALERT,215.32,300.87,59.975,1401082212,"274151322000052","019011112586793",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,131265.3,131265.3,3230,0,0,0,L,1151911521,4,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401082964,634466.00
05/26/2014 01:30,0,0.000,ALERT,215.77,300.57,59.975,1401082212,"274151322000085","019011112586793",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,130651.9,130651.9,3220,0,0,0,L,1151911521,4,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401082967,634467.00
05/26/2014 01:30,0,0.000,ALERT,215.77,300.57,59.991,1401082212,"274151322000087","019011112586793",0.00,18.70,0,298.47,301.77,0.0,0.0,0.000,125896.9,125896.9,3230,0,0,0,L,1151911521,5,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080440,634474.00
05/26/2014 01:30,0,0.000,ALERT,216.00,301.77,59.991,1401082212,"274151322000083","019011112586793",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,131123.8,131123.8,3280,0,0,0,L,1151911521,5,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080500,634473.00
05/26/2014 01:30,0,0.000,ALERT,215.09,300.57,59.975,1401082212,"274151322000088","019011112586793",0.00,19.00,0,299.67,302.68,0.0,0.0,0.000,126358.7,126358.7,3218,0,0,0,L,1151911521,4,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401082973,634469.00
05/26/2014 01:30,0,0.000,ALERT,215.54,302.07,59.986,1401082212,"274151322000095","019011112586793",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,131989.6,131989.6,3247,0,0,0,L,1151911521,4,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401082976,634470.00
05/26/2014 01:30,0,0.000,ALERT,216.22,299.97,59.959,1401082212,"274151322000068","019011112586793",0.00,19.50,0,298.77,301.77,0.0,0.0,0.000,76114.5,76114.5,3249,0,0,0,L,1151911521,4,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080442,634475.00
05/26/2014 01:30,0,0.000,ALERT,215.32,300.87,59.981,1401082212,"274151322000054","019011112586793",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,129350.2,129350.2,3215,0,0,0,L,1151911521,4,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080444,634476.00
05/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401082212,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083112,634489.00
05/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401082212,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083112,634482.00
05/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401082212,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083112,634480.00
05/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401082212,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083112,634487.00
05/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401082212,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083112,634495.00
05/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401082212,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083112,634493.00
05/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401082212,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083112,634492.00
05/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401082212,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083112,634490.00
05/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401082212,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083112,634491.00
05/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1401082212,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083112,634496.00
05/26/2014 01:01,0,0.000,ALERT,216.00,300.57,59.965,1401080462,"274151322000076","019011112586793",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,133422.4,133422.4,3273,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080497,634510.00
05/26/2014 01:01,0,0.000,ALERT,215.32,299.97,59.975,1401080462,"274151322000094","019011112586793",0.00,18.00,0,299.07,302.07,0.0,0.0,0.000,78287.4,78287.4,3292,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080498,634511.00
05/26/2014 01:01,0,0.000,ALERT,215.32,300.87,59.975,1401080462,"274151322000052","019011112586793",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,131265.3,131265.3,3230,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080500,634512.00
05/26/2014 01:01,0,0.000,ALERT,215.77,300.57,59.975,1401080462,"274151322000085","019011112586793",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,130651.9,130651.9,3220,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080438,634513.00
05/26/2014 01:01,0,0.000,ALERT,215.09,300.57,59.975,1401080462,"274151322000088","019011112586793",0.00,19.00,0,299.67,302.68,0.0,0.0,0.000,126358.7,126358.7,3218,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080440,634514.00
05/26/2014 01:01,0,0.000,ALERT,215.54,302.07,59.975,1401080462,"274151322000095","019011112586793",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,131989.6,131989.6,3249,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080444,634515.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083113,634528.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083113,634521.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083113,634519.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083113,634526.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083113,634534.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083113,634532.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083113,634531.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083113,634529.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083113,634530.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083113,634535.00
05/26/2014 01:01,0,0.000,ALERT,216.00,301.77,59.991,1401080464,"274151322000083","019011112586793",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,131123.8,131123.8,3280,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080467,634536.00
05/26/2014 01:01,0,0.000,ALERT,216.00,301.17,59.975,1401080464,"274151322000076","019011112586793",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,133422.4,133422.4,3275,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080472,634537.00
05/26/2014 01:01,0,0.000,ALERT,215.77,300.57,59.975,1401080464,"274151322000085","019011112586793",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,130651.9,130651.9,3220,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080473,634538.00
05/26/2014 01:01,0,0.000,ALERT,215.54,300.27,60.002,1401080464,"274151322000087","019011112586793",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,125896.9,125896.9,3232,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080477,634539.00
05/26/2014 01:01,0,0.000,ALERT,216.22,299.97,59.959,1401080464,"274151322000068","019011112586793",0.00,19.50,0,298.77,301.77,0.0,0.0,0.000,76114.5,76114.5,3249,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080479,634540.00
05/26/2014 01:01,0,0.000,ALERT,215.54,301.47,59.949,1401080464,"274151322000054","019011112586793",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,129350.2,129350.2,3217,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080483,634541.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083298,634544.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083298,634552.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083298,634556.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083298,634548.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083298,634550.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083298,634555.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083298,634553.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083298,634560.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083298,634558.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083298,634559.00
05/26/2014 01:01,0,0.000,ALERT,215.09,299.97,60.002,1401080462,"274151322000094","019011112586793",0.00,18.30,0,299.07,302.07,0.0,0.0,0.000,78287.4,78287.4,3296,0,0,0,L,1151911521,2,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080441,634566.00
05/26/2014 01:01,0,0.000,ALERT,214.87,299.97,59.991,1401080462,"274151322000088","019011112586793",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,126358.7,126358.7,3222,0,0,0,L,1151911521,2,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080447,634568.00
05/26/2014 01:01,0,0.000,ALERT,215.32,299.67,59.991,1401080462,"274151322000087","019011112586793",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,125896.9,125896.9,3234,0,0,0,L,1151911521,3,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080443,634567.00
05/26/2014 01:01,0,0.000,ALERT,214.87,299.97,60.007,1401080462,"274151322000052","019011112586793",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,131265.3,131265.3,3234,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080481,634564.00
05/26/2014 01:01,0,0.000,ALERT,215.54,300.87,59.965,1401080462,"274151322000083","019011112586793",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,131123.8,131123.8,3282,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080502,634565.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083655,634575.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083656,634587.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083655,634580.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083655,634581.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083656,634582.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083655,634578.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083656,634584.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083655,634577.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083656,634583.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083656,634586.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083664,634570.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083664,634571.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083664,634572.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083664,634568.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083664,634579.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083664,634574.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083664,634567.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083664,634573.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083664,634576.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083664,634578.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634602.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634582.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634586.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634601.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634587.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634588.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634589.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634590.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634591.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634592.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634593.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634594.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634595.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080460,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634596.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634606.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634608.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634607.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634605.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634603.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080460,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401083843,634604.00
05/26/2014 01:45,0,0.000,ALERT,215.54,300.27,60.012,1401083122,"274151322000094","019011112586793",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,78287.4,78287.4,3298,0,0,0,L,1151911521,2,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080444,634552.00
05/26/2014 01:45,0,0.000,ALERT,215.32,301.47,59.970,1401083122,"274151322000052","019011112586793",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,131265.3,131265.3,3238,0,0,0,L,1151911521,6,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080461,634562.00
05/26/2014 01:45,0,0.000,ALERT,215.09,301.17,59.981,1401083122,"274151322000088","019011112586793",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,126358.7,126358.7,3226,0,0,0,L,1151911521,4,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080489,634561.00
05/26/2014 01:45,0,0.000,ALERT,215.32,302.07,59.981,1401083122,"274151322000095","019011112586793",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,131989.6,131989.6,3255,0,0,0,L,1151911521,5,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080459,634557.00
05/26/2014 01:45,0,0.000,ALERT,215.77,301.47,59.986,1401083122,"274151322000083","019011112586793",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,131123.8,131123.8,3286,0,0,0,L,1151911521,3,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080493,634559.00
05/26/2014 01:45,0,0.000,ALERT,216.22,301.77,59.981,1401083122,"274151322000076","019011112586793",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,133422.4,133422.4,3281,0,0,0,L,1151911521,4,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080496,634560.00
05/26/2014 01:45,0,0.000,ALERT,215.54,301.17,59.991,1401083122,"274151322000085","019011112586793",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,130651.9,130651.9,3226,0,0,0,L,1151911521,3,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080450,634554.00
05/26/2014 01:45,0,0.000,ALERT,216.00,300.27,59.996,1401083122,"274151322000068","019011112586793",0.00,19.80,0,298.77,302.07,0.0,0.0,0.000,76114.5,76114.5,3251,0,0,0,L,1151911521,2,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080446,634547.00
05/26/2014 01:45,0,0.000,ALERT,215.09,300.27,59.986,1401083122,"274151322000054","019011112586793",0.00,19.80,0,299.37,302.68,0.0,0.0,0.000,129350.2,129350.2,3221,0,0,0,L,1151911521,3,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080460,634558.00
05/26/2014 01:45,0,0,NO_COMMUNICATIONS,0,0,0,1401083122,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634583.00
05/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401083122,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634571.00
05/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401083122,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634575.00
05/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401083122,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634573.00
05/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401083122,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634574.00
05/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401083122,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634581.00
05/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401083122,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634568.00
05/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401083122,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634572.00
05/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401083122,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634577.00
05/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401083122,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634578.00
05/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1401083122,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084018,634582.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084022,634641.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084022,634638.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084022,634636.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080458,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084022,634640.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084022,634621.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084022,634625.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084022,634623.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084022,634624.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084022,634631.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080458,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401084022,634618.00
