ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080456,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401086926,634971.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634998.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634999.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,635002.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,635003.00
05/26/2014 01:01,0,0.000,ALERT,216.00,300.87,59.986,1401080463,"274151322000068","019011112586793",0.00,21.00,0,298.47,301.77,0.0,0.0,0.000,76114.5,76114.5,3275,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401087104,634977.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634990.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634991.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634980.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,635005.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634996.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634989.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634993.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634988.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634995.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634994.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,634997.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,635000.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,635001.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087104,635004.00
05/26/2014 01:01,0,0.000,ALERT,214.87,300.27,60.002,1401080462,"274151322000054","019011112586793",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,129350.2,129350.2,3241,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080464,634973.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634986.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634987.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634976.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,635001.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634992.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634985.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634989.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634984.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634991.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080462,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634990.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634993.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634994.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634995.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634996.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634997.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634998.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,634999.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080462,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087105,635000.00
05/26/2014 01:00,0,0.000,ALERT,214.64,300.27,59.996,1401080459,"274151322000083","019011112586793",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,131123.8,131123.8,3324,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080444,635002.00
05/26/2014 01:00,0,0.000,ALERT,215.09,300.27,59.986,1401080459,"274151322000076","019011112586793",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,133422.4,133422.4,3307,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080447,635003.00
05/26/2014 01:00,0,0.000,ALERT,214.64,299.97,59.991,1401080459,"274151322000094","019011112586793",0.00,19.50,0,298.77,302.07,0.0,0.0,0.000,78287.4,78287.4,3324,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080449,635004.00
05/26/2014 01:00,0,0.000,ALERT,214.64,300.27,59.981,1401080459,"274151322000052","019011112586793",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,131265.3,131265.3,3262,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401087465,635005.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635006.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635007.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635008.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635009.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635016.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635011.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635012.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635025.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635026.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635015.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635031.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635024.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635028.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635023.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635030.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401087465,635029.00
05/26/2014 01:00,0,0.000,ALERT,216.00,301.17,59.986,1401080453,"274151322000076","019011112586793",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,133422.4,133422.4,3309,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080479,635032.00
05/26/2014 01:00,0,0.000,ALERT,215.54,301.17,59.986,1401080453,"274151322000094","019011112586793",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,78287.4,78287.4,3326,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080479,635033.00
05/26/2014 01:00,0,0.000,ALERT,215.32,300.87,59.954,1401080453,"274151322000085","019011112586793",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,130651.9,130651.9,3258,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080481,635034.00
05/26/2014 01:00,0,0.000,ALERT,215.32,299.97,60.002,1401080453,"274151322000087","019011112586793",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,125896.9,125896.9,3258,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080484,635035.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080453,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088012,635036.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080453,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088012,635037.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080453,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088012,635046.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080453,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088012,635053.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080453,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088012,635051.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080453,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088012,635047.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080453,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088012,635044.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080453,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088012,635052.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080453,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088012,635050.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080453,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088012,635054.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635077.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635080.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635069.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635073.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635059.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635060.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635061.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635062.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635063.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635064.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635065.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635066.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635067.00
05/26/2014 01:00,0,0,NO_COMMUNICATIONS,0,0,0,1401080459,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635068.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635070.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635078.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635081.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635074.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635076.00
05/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1401080459,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088193,635083.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635106.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635112.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635087.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635094.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635089.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635111.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635093.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635096.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635113.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635098.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080464,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635100.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635101.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635102.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635103.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635104.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635105.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635107.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635108.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635109.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080464,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088372,635110.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635111.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635086.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635093.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635088.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635110.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635092.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635095.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635112.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635097.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635099.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635100.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635101.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635102.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635103.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635104.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635105.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635106.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635107.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635108.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088373,635109.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635113.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635114.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635115.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635116.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635117.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635118.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635119.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080463,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635120.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635135.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635134.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635127.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635126.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635133.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635140.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635132.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635136.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635137.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080463,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088556,635139.00
05/26/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1401087659,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088558,635076.00
05/26/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1401087659,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088558,635077.00
05/26/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1401087659,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088558,635078.00
05/26/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1401087659,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088558,635079.00
05/26/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1401087659,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088558,635080.00
05/26/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1401087659,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,129350.2,129350.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088558,635081.00
05/26/2014 03:00,0,0.000,ALERT,215.32,301.17,59.986,1401087659,"274151322000083","019011112586793",0.00,19.80,0,299.97,303.28,0.0,0.0,0.000,131123.8,131123.8,3336,0,0,0,L,1151911521,6,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080454,635072.00
05/26/2014 03:00,0,0.000,ALERT,215.77,300.87,59.975,1401087659,"274151322000076","019011112586793",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,133422.4,133422.4,3317,0,0,0,L,1151911521,5,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401088557,635073.00
05/26/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1401087659,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088558,635074.00
05/26/2014 03:00,0,0,NO_COMMUNICATIONS,0,0,0,1401087659,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088558,635075.00
05/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401087659,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088559,635096.00
05/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401087659,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088559,635095.00
05/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401087659,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088559,635088.00
05/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401087659,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088559,635087.00
05/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1401087659,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401088559,635094.00
