ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635289.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635270.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635287.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635272.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635273.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091114,635265.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635274.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635276.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635271.00
05/26/2014 01:01,1,0,NO_COMMUNICATIONS,0,0,0,1401080467,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635278.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080467,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,131123.8,131123.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635279.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080467,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,133422.4,133422.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635288.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080467,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,78287.4,78287.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635281.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080467,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635282.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080467,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635283.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080467,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,125896.9,125896.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635284.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080467,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635285.00
05/26/2014 01:01,0,0,NO_COMMUNICATIONS,0,0,0,1401080467,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,76114.5,76114.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091115,635286.00
05/26/2014 03:49,0,0.000,ALERT,216.00,300.87,59.975,1401090554,"274151322000068","019011112586793",0.00,22.50,0,298.77,302.07,0.0,0.0,0.000,76114.5,76114.5,3301,0,0,0,L,1151911521,4,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080490,635213.00
05/26/2014 03:49,0,0,NO_COMMUNICATIONS,0,0,0,1401090554,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,126358.7,126358.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635226.00
05/26/2014 03:49,0,0.000,ALERT,215.32,301.77,59.981,1401090554,"274151322000083","019011112586793",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,131123.8,131123.8,3358,0,0,0,L,1151911521,5,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080450,635212.00
05/26/2014 03:49,0,0,NO_COMMUNICATIONS,0,0,0,1401090554,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,131265.3,131265.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635223.00
05/26/2014 03:49,0,0.000,ALERT,214.87,300.57,60.002,1401090554,"274151322000087","019011112586793",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,125896.9,125896.9,3276,0,0,0,L,1151911521,3,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080504,635204.00
05/26/2014 03:49,0,0.000,ALERT,215.77,300.87,59.986,1401090554,"274151322000076","019011112586793",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,133422.4,133422.4,3341,0,0,0,L,1151911521,6,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401091347,635209.00
05/26/2014 03:49,0,0.000,ALERT,215.32,301.77,60.007,1401090554,"274151322000095","019011112586793",0.00,21.00,0,299.67,302.98,0.0,0.0,0.000,131989.6,131989.6,3297,0,0,0,L,1151911521,4,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401091117,635205.00
05/26/2014 03:49,0,0.000,ALERT,215.32,300.57,59.981,1401090554,"274151322000054","019011112586793",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,129350.2,129350.2,3263,0,0,0,L,1151911521,3,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401091352,635211.00
05/26/2014 03:49,0,0.000,ALERT,215.54,300.87,60.012,1401090554,"274151322000094","019011112586793",0.00,21.50,0,298.77,302.07,0.0,0.0,0.000,78287.4,78287.4,3356,0,0,0,L,1151911521,2,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401091350,635210.00
05/26/2014 03:49,1,0,NO_COMMUNICATIONS,0,0,0,1401090554,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635234.00
05/26/2014 03:49,1,0,NO_COMMUNICATIONS,0,0,0,1401090554,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091434,635215.00
05/26/2014 03:49,1,0,NO_COMMUNICATIONS,0,0,0,1401090554,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635233.00
05/26/2014 03:49,1,0,NO_COMMUNICATIONS,0,0,0,1401090554,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635227.00
05/26/2014 03:49,1,0,NO_COMMUNICATIONS,0,0,0,1401090554,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091434,635219.00
05/26/2014 03:49,1,0,NO_COMMUNICATIONS,0,0,0,1401090554,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635229.00
05/26/2014 03:49,1,0,NO_COMMUNICATIONS,0,0,0,1401090554,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635224.00
05/26/2014 03:49,0,0,NO_COMMUNICATIONS,0,0,0,1401090554,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,130651.9,130651.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635225.00
05/26/2014 03:49,1,0,NO_COMMUNICATIONS,0,0,0,1401090554,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635228.00
05/26/2014 03:49,1,0,NO_COMMUNICATIONS,0,0,0,1401090554,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635230.00
05/26/2014 03:49,1,0,NO_COMMUNICATIONS,0,0,0,1401090554,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091435,635232.00
05/26/2014 03:58,0,0.000,ALERT,215.09,300.27,59.965,1401091105,"274151322000094","019011112586793",0.00,21.30,0,298.77,301.77,0.0,0.0,0.000,78287.4,78287.4,3354,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401080442,635282.00
05/26/2014 03:58,0,0.000,ALERT,215.32,300.87,59.959,1401091105,"274151322000087","019011112586793",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,125896.9,125896.9,3280,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401080453,635283.00
05/26/2014 03:58,0,0.000,ALERT,215.54,301.77,59.981,1401091105,"274151322000085","019011112586793",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,130651.9,130651.9,3282,0,0,0,L,1151911521,4,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401091463,635284.00
05/26/2014 03:58,0,0.000,ALERT,215.09,301.47,59.981,1401091105,"274151322000088","019011112586793",0.00,22.30,0,299.67,302.98,0.0,0.0,0.000,126358.7,126358.7,3284,0,0,0,L,1151911521,3,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401091497,635285.00
05/26/2014 03:58,1,0,NO_COMMUNICATIONS,0,0,0,1401091105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091986,635298.00
05/26/2014 03:58,1,0,NO_COMMUNICATIONS,0,0,0,1401091105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091986,635291.00
05/26/2014 03:58,1,0,NO_COMMUNICATIONS,0,0,0,1401091105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091986,635299.00
05/26/2014 03:58,1,0,NO_COMMUNICATIONS,0,0,0,1401091105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091986,635297.00
05/26/2014 03:58,1,0,NO_COMMUNICATIONS,0,0,0,1401091105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091986,635290.00
05/26/2014 03:58,1,0,NO_COMMUNICATIONS,0,0,0,1401091105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091986,635300.00
05/26/2014 03:58,1,0,NO_COMMUNICATIONS,0,0,0,1401091105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091986,635295.00
05/26/2014 03:58,1,0,NO_COMMUNICATIONS,0,0,0,1401091105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091986,635301.00
05/26/2014 03:58,1,0,NO_COMMUNICATIONS,0,0,0,1401091105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401091986,635302.00
05/26/2014 04:02,0,0,NO_COMMUNICATIONS,0,0,0,1401091323,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,131989.6,131989.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092204,635313.00
05/26/2014 04:02,0,0.000,ALERT,215.32,301.47,60.018,1401091323,"274151322000052","019011112586793",0.00,22.00,0,297.57,303.28,0.0,0.0,0.000,131265.3,131265.3,3292,0,0,0,L,1151911521,2,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401091456,635291.00
05/26/2014 04:02,0,0.000,ALERT,215.32,301.77,59.981,1401091323,"274151322000083","019011112586793",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,131123.8,131123.8,3358,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092128,635292.00
05/26/2014 04:02,0,0.000,ALERT,215.77,300.87,59.986,1401091323,"274151322000076","019011112586793",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,133422.4,133422.4,3341,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401092128,635293.00
05/26/2014 04:02,0,0.000,ALERT,214.64,299.07,59.996,1401091323,"274151322000094","019011112586793",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,78287.4,78287.4,3358,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092132,635294.00
05/26/2014 04:02,0,0.000,ALERT,216.00,300.87,59.975,1401091323,"274151322000068","019011112586793",0.00,22.50,0,298.77,302.07,0.0,0.0,0.000,76114.5,76114.5,3301,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092133,635295.00
05/26/2014 04:02,0,0.000,ALERT,215.32,300.57,59.981,1401091323,"274151322000054","019011112586793",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,129350.2,129350.2,3263,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401092134,635296.00
05/26/2014 04:02,1,0,NO_COMMUNICATIONS,0,0,0,1401091323,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092204,635297.00
05/26/2014 04:02,1,0,NO_COMMUNICATIONS,0,0,0,1401091323,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092204,635309.00
05/26/2014 04:02,1,0,NO_COMMUNICATIONS,0,0,0,1401091323,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092204,635312.00
05/26/2014 04:02,1,0,NO_COMMUNICATIONS,0,0,0,1401091323,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092204,635310.00
05/26/2014 04:02,1,0,NO_COMMUNICATIONS,0,0,0,1401091323,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092204,635301.00
05/26/2014 04:02,1,0,NO_COMMUNICATIONS,0,0,0,1401091323,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092204,635303.00
05/26/2014 04:02,1,0,NO_COMMUNICATIONS,0,0,0,1401091323,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092204,635305.00
05/26/2014 04:02,1,0,NO_COMMUNICATIONS,0,0,0,1401091323,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092204,635307.00
05/26/2014 04:02,1,0,NO_COMMUNICATIONS,0,0,0,1401091323,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092204,635314.00
05/26/2014 04:15,0,0.000,ALERT,215.32,301.47,60.018,1401092104,"274151322000052","019011112586793",0.00,22.00,0,297.57,303.28,0.0,0.0,0.000,131265.3,131265.3,3292,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092130,635303.00
05/26/2014 04:15,0,0.000,ALERT,214.64,299.67,59.970,1401092104,"274151322000085","019011112586793",0.00,22.50,0,297.87,303.28,0.0,0.0,0.000,130651.9,130651.9,3284,0,0,0,L,1151911521,4,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092369,635310.00
05/26/2014 04:15,0,0.000,ALERT,215.32,300.87,59.959,1401092104,"274151322000087","019011112586793",0.00,21.30,0,298.77,302.07,0.0,0.0,0.000,125896.9,125896.9,3280,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401092131,635305.00
05/26/2014 04:15,0,0.000,ALERT,214.19,299.37,59.970,1401092104,"274151322000088","019011112586793",0.00,22.80,0,298.17,300.87,0.0,0.0,0.000,126358.7,126358.7,3288,0,0,0,L,1151911521,2,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092193,635308.00
05/26/2014 04:15,0,0.000,ALERT,214.19,299.97,59.933,1401092104,"274151322000095","019011112586793",0.00,21.50,0,298.77,303.88,0.0,0.0,0.000,131989.6,131989.6,3301,0,0,0,L,1151911521,3,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092244,635307.00
05/26/2014 04:15,0,0.000,ALERT,215.09,298.47,59.981,1401092104,"274151322000068","019011112586793",0.00,22.80,0,297.26,302.37,0.0,0.0,0.000,76114.5,76114.5,3303,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092351,635309.00
05/26/2014 04:15,0,0.000,ALERT,214.41,299.67,59.975,1401092104,"274151322000083","019011112586793",0.00,21.50,0,298.17,303.28,0.0,0.0,0.000,131123.8,131123.8,3360,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092389,635311.00
05/26/2014 04:15,0,0.000,ALERT,214.19,298.47,59.975,1401092104,"274151322000094","019011112586793",0.00,21.80,0,297.57,300.57,0.0,0.0,0.000,78287.4,78287.4,3360,0,0,0,L,1151911521,4,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092416,635312.00
05/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401092104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092984,635313.00
05/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401092104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092984,635329.00
05/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401092104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092984,635326.00
05/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401092104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092984,635316.00
05/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401092104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092984,635319.00
05/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401092104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092984,635327.00
05/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401092104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092984,635321.00
05/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401092104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092984,635324.00
05/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401092104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092984,635325.00
05/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1401092104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401092984,635328.00
05/26/2014 04:16,0,0.000,ALERT,214.19,300.27,59.991,1401092162,"274151322000052","019011112586793",0.00,22.30,0,297.57,303.58,0.0,0.0,0.000,131265.3,131265.3,3294,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401092190,635315.00
05/26/2014 04:16,0,0.000,ALERT,214.19,299.97,59.933,1401092162,"274151322000095","019011112586793",0.00,21.50,0,298.77,303.88,0.0,0.0,0.000,131989.6,131989.6,3301,0,0,0,L,1151911521,2,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093035,635322.00
05/26/2014 04:16,0,0.000,ALERT,214.64,299.67,59.991,1401092162,"274151322000076","019011112586793",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,133422.4,133422.4,3343,0,0,0,L,1151911521,2,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401092348,635317.00
05/26/2014 04:16,0,0.000,ALERT,214.41,299.37,59.970,1401092162,"274151322000087","019011112586793",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,125896.9,125896.9,3282,0,0,0,L,1151911521,2,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401092395,635318.00
05/26/2014 04:16,0,0.000,ALERT,213.96,299.07,59.965,1401092162,"274151322000054","019011112586793",0.00,23.00,0,297.87,303.28,0.0,0.0,0.000,129350.2,129350.2,3265,0,0,0,L,1151911521,8,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401093036,635324.00
05/26/2014 04:16,0,0.000,ALERT,215.09,300.57,59.975,1401092162,"274151322000083","019011112586793",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,131123.8,131123.8,3362,0,0,0,L,1151911521,4,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093034,635320.00
05/26/2014 04:16,0,0.000,ALERT,214.19,299.37,59.970,1401092162,"274151322000088","019011112586793",0.00,22.80,0,298.17,300.87,0.0,0.0,0.000,126358.7,126358.7,3288,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093034,635321.00
05/26/2014 04:16,0,0.000,ALERT,215.09,298.47,59.981,1401092162,"274151322000068","019011112586793",0.00,22.80,0,297.26,302.37,0.0,0.0,0.000,76114.5,76114.5,3303,0,0,0,L,1151911521,2,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093035,635323.00
05/26/2014 04:16,1,0,NO_COMMUNICATIONS,0,0,0,1401092162,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093043,635330.00
05/26/2014 04:16,1,0,NO_COMMUNICATIONS,0,0,0,1401092162,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093043,635326.00
05/26/2014 04:16,1,0,NO_COMMUNICATIONS,0,0,0,1401092162,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093043,635336.00
05/26/2014 04:16,1,0,NO_COMMUNICATIONS,0,0,0,1401092162,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093043,635340.00
05/26/2014 04:16,1,0,NO_COMMUNICATIONS,0,0,0,1401092162,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093043,635342.00
05/26/2014 04:16,1,0,NO_COMMUNICATIONS,0,0,0,1401092162,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093043,635331.00
05/26/2014 04:16,1,0,NO_COMMUNICATIONS,0,0,0,1401092162,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093043,635332.00
05/26/2014 04:16,1,0,NO_COMMUNICATIONS,0,0,0,1401092162,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093043,635334.00
05/26/2014 04:16,1,0,NO_COMMUNICATIONS,0,0,0,1401092162,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093043,635338.00
05/26/2014 04:16,1,0,NO_COMMUNICATIONS,0,0,0,1401092162,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093043,635339.00
05/26/2014 04:30,0,0.000,ALERT,214.64,299.67,59.991,1401093004,"274151322000076","019011112586793",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,133422.4,133422.4,3343,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093031,635330.00
05/26/2014 04:30,0,0.000,ALERT,214.19,298.47,59.975,1401093004,"274151322000094","019011112586793",0.00,21.80,0,297.57,300.57,0.0,0.0,0.000,78287.4,78287.4,3360,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093032,635331.00
05/26/2014 04:30,0,0.000,ALERT,214.19,300.27,59.991,1401093004,"274151322000052","019011112586793",0.00,22.30,0,297.57,303.58,0.0,0.0,0.000,131265.3,131265.3,3294,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401093032,635332.00
05/26/2014 04:30,0,0.000,ALERT,214.64,299.67,59.970,1401093004,"274151322000085","019011112586793",0.00,22.50,0,297.87,303.28,0.0,0.0,0.000,130651.9,130651.9,3284,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093033,635333.00
05/26/2014 04:30,0,0.000,ALERT,214.64,299.67,59.986,1401093004,"274151322000087","019011112586793",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,125896.9,125896.9,3284,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093036,635334.00
05/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401093004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093884,635347.00
05/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401093004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093884,635349.00
05/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401093004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093884,635350.00
05/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401093004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093884,635338.00
05/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401093004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093884,635339.00
05/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401093004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093884,635341.00
05/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401093004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093884,635352.00
05/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401093004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093884,635345.00
05/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401093004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093884,635346.00
05/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1401093004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401093884,635351.00
05/26/2014 04:45,0,0.000,ALERT,214.87,300.27,59.970,1401093903,"274151322000083","019011112586793",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,131123.8,131123.8,3364,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093993,635353.00
05/26/2014 04:45,0,0.000,ALERT,215.54,300.57,59.965,1401093903,"274151322000076","019011112586793",0.00,22.80,0,297.57,302.37,0.0,0.0,0.000,133422.4,133422.4,3345,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093996,635354.00
05/26/2014 04:45,0,0.000,ALERT,214.87,299.67,59.970,1401093903,"274151322000094","019011112586793",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,78287.4,78287.4,3362,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401093999,635355.00
05/26/2014 04:45,0,0.000,ALERT,214.87,300.57,59.965,1401093903,"274151322000052","019011112586793",0.00,22.80,0,297.57,302.68,0.0,0.0,0.000,131265.3,131265.3,3296,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094002,635356.00
05/26/2014 04:45,0,0.000,ALERT,215.09,299.97,59.975,1401093903,"274151322000085","019011112586793",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,130651.9,130651.9,3286,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094005,635357.00
05/26/2014 04:45,0,0.000,ALERT,215.09,299.97,59.970,1401093903,"274151322000087","019011112586793",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,125896.9,125896.9,3286,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094007,635358.00
05/26/2014 04:45,0,0.000,ALERT,214.64,300.57,59.981,1401093903,"274151322000088","019011112586793",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,126358.7,126358.7,3290,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094010,635359.00
05/26/2014 04:45,0,0.000,ALERT,215.09,301.47,59.981,1401093903,"274151322000095","019011112586793",0.00,22.00,0,299.07,302.98,0.0,0.0,0.000,131989.6,131989.6,3303,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094013,635360.00
05/26/2014 04:45,0,0.000,ALERT,215.77,299.67,59.986,1401093903,"274151322000068","019011112586793",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,76114.5,76114.5,3305,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094016,635361.00
05/26/2014 04:45,0,0.000,ALERT,215.09,301.47,59.981,1401093903,"274151322000054","019011112586793",0.00,23.30,0,297.26,302.68,0.0,0.0,0.000,129350.2,129350.2,3267,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094019,635362.00
05/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401093903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401094784,635372.00
05/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401093903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401094784,635376.00
05/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401093903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401094784,635378.00
05/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401093903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401094784,635379.00
05/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401093903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401094784,635367.00
05/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401093903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401094784,635368.00
05/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401093903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401094784,635370.00
05/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401093903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401094784,635374.00
05/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401093903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401094784,635375.00
05/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1401093903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401094784,635380.00
05/26/2014 05:00,0,0.000,ALERT,214.87,300.27,59.959,1401094803,"274151322000083","019011112586793",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,131123.8,131123.8,3366,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094893,635381.00
05/26/2014 05:00,0,0.000,ALERT,215.09,299.67,59.949,1401094803,"274151322000076","019011112586793",0.00,23.00,0,298.47,302.07,0.0,0.0,0.000,133422.4,133422.4,3347,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401094896,635382.00
05/26/2014 05:00,0,0.000,ALERT,214.87,299.97,59.959,1401094803,"274151322000094","019011112586793",0.00,22.50,0,298.17,301.47,0.0,0.0,0.000,78287.4,78287.4,3364,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094899,635383.00
05/26/2014 05:00,0,0.000,ALERT,214.41,299.67,59.954,1401094803,"274151322000052","019011112586793",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,131265.3,131265.3,3298,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094901,635384.00
05/26/2014 05:00,0,0.000,ALERT,214.87,299.67,59.954,1401094803,"274151322000085","019011112586793",0.00,23.00,0,298.77,302.07,0.0,0.0,0.000,130651.9,130651.9,3288,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401094905,635385.00
05/26/2014 05:00,0,0.000,ALERT,214.64,299.07,59.949,1401094803,"274151322000087","019011112586793",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,125896.9,125896.9,3288,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094907,635386.00
05/26/2014 05:00,0,0.000,ALERT,214.19,299.97,59.938,1401094803,"274151322000088","019011112586793",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,126358.7,126358.7,3292,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094910,635387.00
05/26/2014 05:00,0,0.000,ALERT,214.64,300.87,59.938,1401094803,"274151322000095","019011112586793",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,131989.6,131989.6,3305,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094913,635388.00
05/26/2014 05:00,0,0.000,ALERT,215.09,299.37,59.922,1401094803,"274151322000068","019011112586793",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,76114.5,76114.5,3307,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094916,635389.00
05/26/2014 05:00,0,0.000,ALERT,214.64,300.57,59.954,1401094803,"274151322000054","019011112586793",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,129350.2,129350.2,3269,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401094918,635390.00
05/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401094803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401095684,635400.00
05/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401094803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401095684,635404.00
05/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401094803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401095684,635406.00
05/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401094803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401095684,635407.00
05/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401094803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401095684,635395.00
05/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401094803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401095684,635396.00
05/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401094803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401095684,635398.00
05/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401094803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401095684,635402.00
05/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401094803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401095684,635403.00
05/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1401094803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401095684,635408.00
