ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 05:15,0,0.000,ALERT,214.19,300.27,59.965,1401095703,"274151322000083","019011112586793",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,131123.8,131123.8,3368,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401095675,635409.00
05/26/2014 05:15,0,0.000,ALERT,214.87,299.07,59.959,1401095703,"274151322000076","019011112586793",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,133422.4,133422.4,3349,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401095677,635410.00
05/26/2014 05:15,0,0.000,ALERT,214.41,299.07,59.981,1401095703,"274151322000094","019011112586793",0.00,22.80,0,297.87,301.17,0.0,0.0,0.000,78287.4,78287.4,3366,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401095680,635411.00
05/26/2014 05:15,0,0.000,ALERT,214.19,298.77,59.975,1401095703,"274151322000052","019011112586793",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,131265.3,131265.3,3300,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401095683,635412.00
05/26/2014 05:15,0,0.000,ALERT,214.64,299.07,59.965,1401095703,"274151322000085","019011112586793",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,130651.9,130651.9,3290,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401095687,635413.00
05/26/2014 05:15,0,0.000,ALERT,214.19,298.47,59.965,1401095703,"274151322000087","019011112586793",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,125896.9,125896.9,3290,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401095689,635414.00
05/26/2014 05:15,0,0.000,ALERT,214.19,300.27,59.965,1401095703,"274151322000088","019011112586793",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,126358.7,126358.7,3294,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401095692,635415.00
05/26/2014 05:15,0,0.000,ALERT,214.41,300.57,59.970,1401095703,"274151322000095","019011112586793",0.00,22.50,0,299.37,302.68,0.0,0.0,0.000,131989.6,131989.6,3307,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401095695,635416.00
05/26/2014 05:15,0,0.000,ALERT,215.09,298.77,59.949,1401095703,"274151322000068","019011112586793",0.00,23.50,0,297.87,300.87,0.0,0.0,0.000,76114.5,76114.5,3309,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401095698,635417.00
05/26/2014 05:15,0,0.000,ALERT,214.19,299.07,59.986,1401095703,"274151322000054","019011112586793",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,129350.2,129350.2,3271,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401095700,635418.00
05/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401095703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401096583,635433.00
05/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401095703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401096583,635426.00
05/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401095703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401096583,635422.00
05/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401095703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401096583,635432.00
05/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401095703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401096583,635436.00
05/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401095703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401096583,635427.00
05/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401095703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401096583,635428.00
05/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401095703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401096583,635430.00
05/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401095703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401096583,635434.00
05/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1401095703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401096583,635435.00
05/26/2014 05:30,0,0.000,ALERT,214.19,299.07,59.965,1401096603,"274151322000083","019011112586793",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,131123.8,131123.8,3370,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401096694,635437.00
05/26/2014 05:30,0,0.000,ALERT,214.64,298.47,59.959,1401096603,"274151322000076","019011112586793",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,133422.4,133422.4,3351,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401096697,635438.00
05/26/2014 05:30,0,0.000,ALERT,214.19,298.77,59.954,1401096603,"274151322000094","019011112586793",0.00,22.80,0,297.26,300.57,0.0,0.0,0.000,78287.4,78287.4,3368,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401096700,635439.00
05/26/2014 05:30,0,0.000,ALERT,213.96,299.97,59.965,1401096603,"274151322000052","019011112586793",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,131265.3,131265.3,3302,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401096703,635440.00
05/26/2014 05:30,0,0.000,ALERT,214.19,299.07,59.922,1401096603,"274151322000085","019011112586793",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,130651.9,130651.9,3292,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401096706,635441.00
05/26/2014 05:30,0,0.000,ALERT,214.41,298.47,59.949,1401096603,"274151322000087","019011112586793",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,125896.9,125896.9,3292,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401096709,635442.00
05/26/2014 05:30,0,0.000,ALERT,213.74,299.07,59.933,1401096603,"274151322000088","019011112586793",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,126358.7,126358.7,3296,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401096712,635443.00
05/26/2014 05:30,0,0.000,ALERT,213.96,300.27,59.959,1401096603,"274151322000095","019011112586793",0.00,22.50,0,298.47,302.07,0.0,0.0,0.000,131989.6,131989.6,3309,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401096714,635444.00
05/26/2014 05:30,0,0.000,ALERT,214.87,298.77,59.922,1401096603,"274151322000068","019011112586793",0.00,23.80,0,296.96,300.27,0.0,0.0,0.000,76114.5,76114.5,3311,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401096717,635445.00
05/26/2014 05:30,0,0.000,ALERT,214.19,300.27,59.949,1401096603,"274151322000054","019011112586793",0.00,23.80,0,297.57,301.47,0.0,0.0,0.000,129350.2,129350.2,3273,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401096720,635446.00
05/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401096603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401097483,635464.00
05/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401096603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401097483,635462.00
05/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401096603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401097483,635449.00
05/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401096603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401097483,635450.00
05/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401096603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401097483,635457.00
05/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401096603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401097483,635459.00
05/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401096603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401097483,635455.00
05/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401096603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401097483,635460.00
05/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401096603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401097483,635461.00
05/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1401096603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401097483,635463.00
05/26/2014 05:45,0,0.000,ALERT,214.19,299.37,59.981,1401097506,"274151322000083","019011112586793",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,131123.8,131123.8,3372,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401097598,635465.00
05/26/2014 05:45,0,0.000,ALERT,214.64,299.07,59.975,1401097506,"274151322000076","019011112586793",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,133422.4,133422.4,3353,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401097601,635466.00
05/26/2014 05:45,0,0.000,ALERT,214.19,299.07,59.975,1401097506,"274151322000094","019011112586793",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,78287.4,78287.4,3370,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401097604,635467.00
05/26/2014 05:45,0,0.000,ALERT,213.96,299.37,59.970,1401097506,"274151322000052","019011112586793",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,131265.3,131265.3,3304,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401097606,635468.00
05/26/2014 05:45,0,0.000,ALERT,214.19,299.37,59.975,1401097506,"274151322000085","019011112586793",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,130651.9,130651.9,3294,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401097609,635469.00
05/26/2014 05:45,0,0.000,ALERT,213.51,299.07,59.975,1401097506,"274151322000088","019011112586793",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,126358.7,126358.7,3298,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401097614,635470.00
05/26/2014 05:45,0,0.000,ALERT,213.96,300.27,59.986,1401097506,"274151322000095","019011112586793",0.00,22.80,0,298.47,301.77,0.0,0.0,0.000,131989.6,131989.6,3311,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401097617,635471.00
05/26/2014 05:45,0,0.000,ALERT,214.64,298.47,59.949,1401097506,"274151322000068","019011112586793",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,76114.5,76114.5,3313,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401097620,635472.00
05/26/2014 05:45,0,0.000,ALERT,213.96,299.97,59.986,1401097506,"274151322000054","019011112586793",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,129350.2,129350.2,3275,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401097623,635473.00
05/26/2014 05:45,0,0.000,ALERT,213.96,298.47,59.954,1401097506,"274151322000087","019011112586793",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,125896.9,125896.9,3294,0,0,0,L,1151911521,2,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401097661,635474.00
05/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401097506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401098386,635475.00
05/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401097506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401098386,635476.00
05/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401097506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401098386,635491.00
05/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401097506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401098386,635478.00
05/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401097506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401098386,635489.00
05/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401097506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401098386,635482.00
05/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401097506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401098386,635483.00
05/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401097506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401098386,635490.00
05/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401097506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401098386,635492.00
05/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1401097506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401098386,635488.00
05/26/2014 06:00,0,0.000,ALERT,213.96,299.37,59.944,1401098404,"274151322000083","019011112586793",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,131123.8,131123.8,3374,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401098494,635493.00
05/26/2014 06:00,0,0.000,ALERT,214.41,299.07,59.917,1401098404,"274151322000076","019011112586793",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,133422.4,133422.4,3355,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401098497,635494.00
05/26/2014 06:00,0,0.000,ALERT,213.96,298.77,59.912,1401098404,"274151322000094","019011112586793",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,78287.4,78287.4,3372,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401098500,635495.00
05/26/2014 06:00,0,0.000,ALERT,213.74,299.37,59.944,1401098404,"274151322000052","019011112586793",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,131265.3,131265.3,3306,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401098502,635496.00
05/26/2014 06:00,0,0.000,ALERT,214.19,298.47,59.944,1401098404,"274151322000085","019011112586793",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,130651.9,130651.9,3296,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401098505,635497.00
05/26/2014 06:00,0,0.000,ALERT,214.19,298.47,59.938,1401098404,"274151322000087","019011112586793",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,125896.9,125896.9,3296,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401098508,635498.00
05/26/2014 06:00,0,0.000,ALERT,213.51,298.77,59.944,1401098404,"274151322000088","019011112586793",0.00,23.80,0,297.57,301.47,0.0,0.0,0.000,126358.7,126358.7,3300,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401098511,635499.00
05/26/2014 06:00,0,0.000,ALERT,213.96,299.67,59.954,1401098404,"274151322000095","019011112586793",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,131989.6,131989.6,3313,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401098514,635500.00
05/26/2014 06:00,0,0.000,ALERT,214.87,298.17,59.944,1401098404,"274151322000068","019011112586793",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,76114.5,76114.5,3315,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401098516,635501.00
05/26/2014 06:00,0,0.000,ALERT,213.96,298.77,59.949,1401098404,"274151322000054","019011112586793",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,129350.2,129350.2,3277,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401098519,635502.00
05/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401098404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401099284,635512.00
05/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401098404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401099284,635516.00
05/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401098404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401099284,635518.00
05/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401098404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401099284,635519.00
05/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401098404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401099284,635507.00
05/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401098404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401099284,635508.00
05/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401098404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401099284,635510.00
05/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401098404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401099284,635514.00
05/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401098404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401099284,635515.00
05/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1401098404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401099284,635520.00
05/26/2014 06:15,0,0.000,ALERT,215.09,299.97,60.018,1401099303,"274151322000083","019011112586793",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,131123.8,131123.8,3376,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401099393,635521.00
05/26/2014 06:15,0,0.000,ALERT,215.54,299.37,59.986,1401099303,"274151322000076","019011112586793",0.00,23.50,0,296.36,301.47,0.0,0.0,0.000,133422.4,133422.4,3357,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401099397,635522.00
05/26/2014 06:15,0,0.000,ALERT,215.09,299.37,59.991,1401099303,"274151322000094","019011112586793",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,78287.4,78287.4,3374,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401099399,635523.00
05/26/2014 06:15,0,0.000,ALERT,214.87,300.57,59.959,1401099303,"274151322000052","019011112586793",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,131265.3,131265.3,3308,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401099402,635524.00
05/26/2014 06:15,0,0.000,ALERT,215.09,299.37,59.991,1401099303,"274151322000085","019011112586793",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,130651.9,130651.9,3298,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401099405,635525.00
05/26/2014 06:15,0,0.000,ALERT,215.32,299.37,59.981,1401099303,"274151322000087","019011112586793",0.00,24.00,0,296.06,300.87,0.0,0.0,0.000,125896.9,125896.9,3298,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401099408,635526.00
05/26/2014 06:15,0,0.000,ALERT,214.64,299.97,59.981,1401099303,"274151322000088","019011112586793",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,126358.7,126358.7,3302,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401099410,635527.00
05/26/2014 06:15,0,0.000,ALERT,214.87,300.87,60.012,1401099303,"274151322000095","019011112586793",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,131989.6,131989.6,3315,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401099413,635528.00
05/26/2014 06:15,0,0.000,ALERT,215.77,299.37,59.996,1401099303,"274151322000068","019011112586793",0.00,24.00,0,296.06,300.57,0.0,0.0,0.000,76114.5,76114.5,3317,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401099416,635529.00
05/26/2014 06:15,0,0.000,ALERT,214.64,299.67,59.991,1401099303,"274151322000054","019011112586793",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,129350.2,129350.2,3279,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401099419,635530.00
05/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401099303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401100184,635545.00
05/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401099303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401100184,635538.00
05/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401099303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401100184,635534.00
05/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401099303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401100184,635544.00
05/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401099303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401100184,635548.00
05/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401099303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401100184,635539.00
05/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401099303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401100184,635540.00
05/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401099303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401100184,635542.00
05/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401099303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401100184,635546.00
05/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1401099303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401100184,635547.00
05/26/2014 06:30,0,0.051,ALERT,214.87,301.47,59.970,1401100204,"274151322000083","019011112586793",16.26,23.30,0,297.57,302.98,0.8,0.0,0.000,131123.8,131123.8,3378,0,0,0,L,1151911521,1,122.46,124.04,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1401100174,635549.00
05/26/2014 06:30,0,0.051,ALERT,215.32,300.27,59.986,1401100204,"274151322000076","019011112586793",18.29,23.50,0,297.57,302.37,0.9,0.0,0.000,133422.4,133422.4,3359,0,0,0,L,1151911521,1,122.68,124.27,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1401100177,635550.00
05/26/2014 06:30,0,0.000,ALERT,215.09,299.97,59.996,1401100204,"274151322000094","019011112586793",37.05,23.30,0,297.26,350.77,0.0,0.0,0.000,78287.4,78287.4,3376,0,0,0,L,1151911521,1,122.23,124.49,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1401100180,635551.00
05/26/2014 06:30,0,0.072,ALERT,214.64,301.47,60.002,1401100204,"274151322000052","019011112586793",16.62,23.80,0,297.26,302.98,1.2,0.0,0.000,131265.3,131265.3,3310,0,0,0,L,1151911521,1,122.01,124.27,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1401100182,635552.00
05/26/2014 06:30,0,0.051,ALERT,215.32,300.87,59.981,1401100204,"274151322000085","019011112586793",17.77,23.80,0,297.57,302.68,0.9,0.0,0.000,130651.9,130651.9,3300,0,0,0,L,1151911521,1,123.14,124.04,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1401100185,635553.00
05/26/2014 06:30,0,0.062,ALERT,214.87,299.97,60.002,1401100204,"274151322000087","019011112586793",15.51,24.30,0,296.66,302.07,1.0,0.0,0.000,125896.9,125896.9,3300,0,0,0,L,1151911521,1,122.68,124.27,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1401100188,635554.00
05/26/2014 06:30,0,0.037,ALERT,214.64,301.47,60.002,1401100204,"274151322000088","019011112586793",16.56,23.80,0,296.66,302.37,0.6,0.0,0.000,126358.7,126358.7,3304,0,0,0,L,1151911521,1,122.91,124.04,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1401100191,635555.00
05/26/2014 06:30,0,0.045,ALERT,215.09,301.47,60.002,1401100204,"274151322000095","019011112586793",18.53,23.00,0,299.07,303.28,0.8,0.0,0.000,131989.6,131989.6,3317,0,0,0,L,1151911521,1,122.91,123.81,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1401100194,635556.00
05/26/2014 06:30,0,0.008,ALERT,215.54,299.67,59.996,1401100204,"274151322000068","019011112586793",37.41,24.00,0,297.57,356.18,0.0,0.0,0.000,76114.5,76114.5,3319,0,0,0,L,1151911521,1,122.91,124.27,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1401100197,635557.00
05/26/2014 06:30,0,0.047,ALERT,215.09,301.47,60.002,1401100204,"274151322000054","019011112586793",17.49,24.00,0,298.17,302.98,0.8,0.0,0.000,129350.2,129350.2,3281,0,0,0,L,1151911521,1,122.91,123.81,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1401100199,635558.00
05/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401100204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635576.00
05/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401100204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635574.00
05/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401100204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635561.00
05/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401100204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635562.00
05/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401100204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635569.00
05/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401100204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635571.00
05/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401100204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635567.00
05/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401100204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635572.00
05/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401100204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635573.00
05/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1401100204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635575.00
05/26/2014 06:45,0,0.123,ACTIVE,215.32,339.34,59.970,1401101103,"274151322000083","019011112586793",24.09,24.50,0,299.37,349.86,3.0,1.0,0.004,131123.9,131123.9,3380,0,0,0,L,1151911521,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101073,635577.00
05/26/2014 06:45,0,0.129,ACTIVE,215.77,339.34,59.975,1401101103,"274151322000076","019011112586793",25.35,24.80,0,298.77,348.36,3.3,1.3,0.004,133422.6,133422.6,3361,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101075,635578.00
05/26/2014 06:45,0,0.064,ALERT,215.32,339.65,59.975,1401101103,"274151322000094","019011112586793",29.06,24.30,0,298.47,380.22,1.9,0.0,0.000,78287.4,78287.4,3378,0,0,0,L,1151911521,1,122.46,124.49,0002,20,0,0,0,0,0,0,125,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1401101077,635579.00
05/26/2014 06:45,0,0.141,ACTIVE,214.87,339.65,59.970,1401101103,"274151322000052","019011112586793",25.25,25.00,0,298.47,347.46,3.6,1.6,0.009,131265.4,131265.4,3312,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101079,635580.00
05/26/2014 06:45,0,0.119,ACTIVE,215.32,339.95,59.970,1401101103,"274151322000085","019011112586793",24.93,24.80,0,299.07,348.36,3.0,1.0,0.009,130652.0,130652.0,3302,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101081,635581.00
05/26/2014 06:45,0,0.129,ACTIVE,215.09,339.04,59.975,1401101103,"274151322000087","019011112586793",24.17,25.50,0,298.77,346.26,3.1,1.1,0.004,125897.0,125897.0,3302,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101083,635582.00
05/26/2014 06:45,0,0.107,ACTIVE,214.87,339.95,59.975,1401101103,"274151322000088","019011112586793",23.02,24.80,0,299.07,349.56,2.5,0.5,0.004,126358.7,126358.7,3306,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101084,635583.00
05/26/2014 06:45,0,0.121,ACTIVE,215.09,338.74,59.981,1401101103,"274151322000095","019011112586793",24.47,24.30,0,300.27,381.42,3.0,1.0,0.000,131989.7,131989.7,3319,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101086,635584.00
05/26/2014 06:45,0,0.082,ALERT,216.00,340.25,59.986,1401101103,"274151322000068","019011112586793",29.18,25.00,0,298.47,378.42,2.4,0.4,0.000,76114.5,76114.5,3321,0,0,0,L,1151911521,1,123.14,124.49,0002,23,0,0,0,0,0,0,128,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1401101089,635585.00
05/26/2014 06:45,0,0.117,ACTIVE,215.09,338.74,59.981,1401101103,"274151322000054","019011112586793",24.67,25.30,0,299.37,345.06,2.9,0.9,0.009,129350.3,129350.3,3283,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101091,635586.00
05/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401101103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635601.00
05/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401101103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635588.00
05/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401101103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635589.00
05/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401101103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635596.00
05/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401101103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635598.00
05/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401101103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635594.00
05/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401101103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635604.00
05/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401101103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635599.00
05/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401101103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635600.00
05/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1401101103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635602.00
05/26/2014 07:00,0,0.129,ACTIVE,214.87,339.34,59.954,1401102003,"274151322000083","019011112586793",25.49,25.50,0,316.80,356.78,3.4,1.3,0.009,131124.1,131124.1,3381,0,0,0,L,1151911521,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101974,635605.00
05/26/2014 07:00,0,0.143,ACTIVE,215.32,339.34,59.965,1401102003,"274151322000076","019011112586793",25.31,25.50,0,327.02,350.47,3.7,1.6,0.009,133422.8,133422.8,3362,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101976,635606.00
05/26/2014 07:00,0,0.072,ALERT,215.32,339.34,59.944,1401102003,"274151322000094","019011112586793",29.40,24.80,0,298.77,380.52,2.2,0.2,0.004,78287.4,78287.4,3380,0,0,0,L,1151911521,1,122.46,124.49,0002,20,0,0,0,0,0,0,32,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101979,635607.00
05/26/2014 07:00,0,0.154,ACTIVE,215.09,339.95,59.965,1401102003,"274151322000052","019011112586793",25.27,25.80,0,317.10,356.18,4.0,1.9,0.004,131265.8,131265.8,3313,0,0,0,L,1151911521,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101981,635608.00
05/26/2014 07:00,0,0.135,ACTIVE,215.54,339.04,59.970,1401102003,"274151322000085","019011112586793",24.81,25.50,0,319.51,355.88,3.4,1.4,0.000,130652.1,130652.1,3303,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101983,635609.00
05/26/2014 07:00,0,0.146,ACTIVE,215.32,339.34,59.965,1401102003,"274151322000087","019011112586793",23.36,26.50,0,314.10,358.58,3.5,1.4,0.009,125897.2,125897.2,3303,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101984,635610.00
05/26/2014 07:00,0,0.119,ACTIVE,214.64,338.44,59.970,1401102003,"274151322000088","019011112586793",23.87,25.50,0,319.21,354.67,2.9,0.9,0.013,126358.8,126358.8,3307,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101986,635611.00
05/26/2014 07:00,0,0.133,ACTIVE,214.87,339.65,59.970,1401102003,"274151322000095","019011112586793",25.15,25.00,0,321.61,353.47,3.4,1.4,0.018,131989.9,131989.9,3320,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101988,635612.00
05/26/2014 07:00,0,0.092,ALERT,215.77,339.95,59.975,1401102003,"274151322000068","019011112586793",29.72,25.80,0,299.07,385.63,2.8,0.8,0.000,76114.5,76114.5,3323,0,0,0,L,1151911521,1,122.91,124.49,0002,23,0,0,0,0,0,0,41,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101990,635613.00
05/26/2014 07:00,0,0.131,ACTIVE,214.87,339.04,59.981,1401102003,"274151322000054","019011112586793",25.05,26.00,0,316.50,356.78,3.3,1.3,0.004,129350.4,129350.4,3284,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401101992,635614.00
05/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401102003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,320069.19999972,320069.19999972,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102884,635629.00
05/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401102003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102884,635616.00
05/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401102003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249007.49999948,249007.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102884,635617.00
05/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401102003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,317188.60000013,317188.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102884,635624.00
05/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401102003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102884,635626.00
