ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401102003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102884,635622.00
05/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401102003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245068.69999986,245068.69999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102884,635632.00
05/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401102003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102884,635627.00
05/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401102003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102884,635628.00
05/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1401102003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102884,635630.00
05/26/2014 07:15,0,0.186,ACTIVE,213.29,336.94,59.986,1401102903,"274151322000083","019011112586793",25.68,26.00,0,322.21,349.56,4.8,2.8,0.022,131124.5,131124.5,3382,0,0,0,L,1151911521,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102993,635633.00
05/26/2014 07:15,0,0.197,ACTIVE,214.19,337.24,59.965,1401102903,"274151322000076","019011112586793",26.06,26.00,0,323.41,343.55,5.2,3.1,0.018,133423.3,133423.3,3363,0,0,0,L,1151911521,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102995,635634.00
05/26/2014 07:15,0,0.113,ALERT,213.29,337.84,59.996,1401102903,"274151322000094","019011112586793",30.26,25.50,0,299.67,385.63,3.5,1.4,0.018,78287.5,78287.5,3382,0,0,0,L,1151911521,1,121.55,123.36,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102998,635635.00
05/26/2014 07:15,0,0.211,ACTIVE,213.51,337.54,60.002,1401102903,"274151322000052","019011112586793",25.60,26.50,0,322.21,347.76,5.5,3.4,0.013,131266.3,131266.3,3314,0,0,0,L,1151911521,1,121.33,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401102999,635636.00
05/26/2014 07:15,0,0.189,ACTIVE,213.74,336.94,59.986,1401102903,"274151322000085","019011112586793",25.25,26.00,0,323.72,345.96,4.9,2.8,0.018,130652.6,130652.6,3304,0,0,0,L,1151911521,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103001,635637.00
05/26/2014 07:15,0,0.193,ACTIVE,213.51,337.84,60.002,1401102903,"274151322000087","019011112586793",25.09,27.30,0,322.81,348.66,4.9,2.8,0.022,125897.6,125897.6,3304,0,0,0,L,1151911521,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103003,635638.00
05/26/2014 07:15,0,0.174,ACTIVE,213.29,337.84,59.996,1401102903,"274151322000088","019011112586793",24.65,26.00,0,322.21,345.66,4.3,2.3,0.022,126359.1,126359.1,3308,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103005,635639.00
05/26/2014 07:15,0,0.191,ACTIVE,213.29,336.94,59.991,1401102903,"274151322000095","019011112586793",25.60,25.80,0,323.41,344.15,5.0,2.9,0.022,131990.3,131990.3,3321,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103006,635640.00
05/26/2014 07:15,0,0.131,ACTIVE,214.19,337.54,59.986,1401102903,"274151322000068","019011112586793",30.43,26.50,0,298.47,386.53,4.0,2.0,0.013,76114.8,76114.8,3325,0,0,0,L,1151911521,1,122.23,123.36,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103008,635641.00
05/26/2014 07:15,0,0.186,ACTIVE,213.06,336.64,60.002,1401102903,"274151322000054","019011112586793",25.76,26.30,0,321.61,347.16,4.8,2.8,0.022,129350.8,129350.8,3285,0,0,0,L,1151911521,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103010,635642.00
05/26/2014 07:15,1,0.156,ACTIVE_NO_POWER,213.2,390.11,60.03,1401102903,"033051125000118","019011112586793",34.76,23,0.000,318.96,440.80,5.3,0.0,0.000,317188.60000013,317189.80000013,101,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103389,635646.00
05/26/2014 07:15,1,0.175,ACTIVE,212.7,320.93,60.03,1401102903,"033051125000150","019011112586793",37.11,22,0.055,319.21,438.42,6.4,6.3,0.244,320069.19999972,320070.29999968,232,0,0,0,L,2361,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103415,635649.00
05/26/2014 07:15,1,0.171,ACTIVE_NO_POWER,212.8,414.53,60.00,1401102903,"033051125000135","019011112586793",31.20,24,0.000,318.57,439.84,5.3,0.0,0.000,245068.69999986,245069.49999986,185,0,0,0,L,2361,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103597,635653.00
05/26/2014 07:15,1,0.189,ALERT,213.3,377.16,60.00,1401102903,"033051125000132","019011112586793",31.27,23,0.000,316.40,440.40,5.8,0.0,0.000,249007.49999948,249008.39999946,65,0,0,0,L,2361,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401103578,635652.00
05/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1401102903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,288460.80000005,288460.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103785,635656.00
05/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1401102903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,304974.99999996,304974.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103785,635655.00
05/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1401102903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,288662.29999989,288662.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103785,635657.00
05/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1401102903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,274227.69999995,274227.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103785,635658.00
05/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1401102903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291039.40000016,291039.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103785,635659.00
05/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1401102903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,279547.99999995,279547.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103785,635660.00
05/26/2014 07:30,1,0.439,ACTIVE_NO_POWER,213.3,431.91,60.00,1401103803,"040051121000185","019011112586793",22.92,23,0.000,315.42,439.49,10.0,0.0,0.000,288460.80000005,288461.30000005,46,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103889,635676.00
05/26/2014 07:30,1,0.322,ACTIVE,213.2,396.77,60.03,1401103803,"033051125000132","019011112586793",33.12,23,0.028,316.30,440.45,10.6,9.7,0.000,249008.39999946,249008.69999947,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103862,635662.00
05/26/2014 07:30,1,0.288,ACTIVE,213.6,388.55,60.00,1401103803,"033051125000135","019011112586793",33.62,24,0.118,314.66,440.24,9.6,11.8,0.000,245069.49999986,245069.79999986,187,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103864,635663.00
05/26/2014 07:30,1,0.356,ACTIVE,212.9,373.58,60.00,1401103803,"033051125000118","019011112586793",38.04,24,0.150,316.76,444.37,13.5,16.2,0.013,317189.80000013,317190.50000013,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103866,635664.00
05/26/2014 07:30,1,0.360,ACTIVE,212.7,374.31,60.00,1401103803,"033051125000150","019011112586793",37.85,23,0.157,315.34,443.80,13.5,11.9,0.013,320070.29999968,320071.09999969,234,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103869,635665.00
05/26/2014 07:30,0,0.498,ACTIVE,214.41,342.05,59.959,1401103803,"274151322000083","019011112586793",27.19,26.50,0,333.93,346.56,13.8,11.4,0.088,131125.7,131125.7,3383,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103870,635666.00
05/26/2014 07:30,0,0.555,ACTIVE,215.09,342.95,59.965,1401103803,"274151322000076","019011112586793",27.75,26.80,0,335.14,347.16,15.6,13.1,0.102,133424.7,133424.7,3364,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103872,635667.00
05/26/2014 07:30,0,0.312,ACTIVE,214.64,405.47,59.959,1401103803,"274151322000094","019011112586793",38.27,26.50,0,334.84,409.38,12.1,9.7,0.066,78288.4,78288.4,3384,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103874,635668.00
05/26/2014 07:30,0,0.545,ACTIVE,214.64,339.04,59.970,1401103803,"274151322000052","019011112586793",27.45,27.00,0,333.33,346.86,15.2,12.7,0.084,131267.7,131267.7,3315,0,0,0,L,1151911521,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103876,635669.00
05/26/2014 07:30,0,0.514,ACTIVE,214.64,341.45,59.965,1401103803,"274151322000085","019011112586793",27.37,26.30,0,334.54,346.56,14.2,11.8,0.088,130653.8,130653.8,3305,0,0,0,L,1151911521,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103878,635670.00
05/26/2014 07:30,0,0.502,ACTIVE,214.64,340.25,59.959,1401103803,"274151322000087","019011112586793",27.37,28.00,0,333.93,346.56,13.9,11.5,0.075,125898.9,125898.9,3305,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103880,635671.00
05/26/2014 07:30,0,0.500,ACTIVE,214.19,340.85,59.944,1401103803,"274151322000088","019011112586793",26.98,26.30,0,333.63,346.56,13.7,11.3,0.080,126360.2,126360.2,3309,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103881,635672.00
05/26/2014 07:30,0,0.525,ACTIVE,214.87,340.85,59.959,1401103803,"274151322000095","019011112586793",27.61,26.30,0,333.33,346.56,14.7,12.3,0.088,131991.6,131991.6,3322,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103883,635673.00
05/26/2014 07:30,0,0.225,ACTIVE,215.32,432.82,59.965,1401103803,"274151322000068","019011112586793",41.17,28.00,0,335.14,436.13,9.2,7.0,0.040,76115.8,76115.8,3326,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103885,635674.00
05/26/2014 07:30,0,0.506,ACTIVE,214.64,343.25,59.970,1401103803,"274151322000054","019011112586793",27.69,26.80,0,333.03,346.56,14.2,11.8,0.075,129352.1,129352.1,3286,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401103886,635675.00
05/26/2014 07:30,1,0.473,ALERT,213.3,370.99,60.00,1401103803,"040051121000097","019011112586793",24.88,23,0.140,298.61,442.09,11.7,12.7,0.006,304974.99999996,304975.49999996,26,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401103891,635677.00
05/26/2014 07:30,1,0.506,ALERT,212.9,380.33,60.00,1401103803,"040051121000116","019011112586793",24.74,22,0.145,300.26,438.92,12.4,13.3,0.002,288662.29999989,288662.59999989,25,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401103895,635678.00
05/26/2014 07:30,1,0.580,ALERT,212.8,392.98,60.00,1401103803,"040051121000095","019011112586793",21.77,23,0.050,298.81,437.19,12.5,0.0,0.109,274227.69999995,274228.29999991,26,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401103898,635679.00
05/26/2014 07:30,1,0.440,ALERT,213.2,375.47,60.00,1401103803,"040051121000195","019011112586793",23.20,23,0.137,298.95,440.75,10.1,14.8,0.002,291039.40000016,291039.70000016,26,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401103900,635680.00
05/26/2014 07:30,1,0.524,ALERT,213.7,408.88,60.00,1401103803,"040051121000068","019011112586793",21.83,23,0.000,299.10,439.16,11.3,0.0,0.000,279547.99999995,279548.89999999,26,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401103904,635681.00
05/26/2014 07:45,1,0.888,ACTIVE,213.6,371.34,60.00,1401104703,"040051121000097","019011112586793",25.66,24,0.130,314.80,442.55,22.6,14.7,0.158,304975.49999996,304977.49999996,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104706,635682.00
05/26/2014 07:45,1,0.980,ACTIVE,212.8,332.79,60.00,1401104703,"040051121000095","019011112586793",22.93,24,0.173,310.34,437.69,22.3,23.4,0.258,274228.29999991,274229.99999996,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104708,635683.00
05/26/2014 07:45,1,0.604,ACTIVE,213.8,390.48,60.00,1401104703,"033051125000132","019011112586793",34.43,24,0.161,315.17,440.73,20.7,12.7,0.186,249008.69999947,249010.59999951,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104710,635684.00
05/26/2014 07:45,1,0.541,ACTIVE,213.5,385.19,60.03,1401104703,"033051125000135","019011112586793",35.10,24,0.153,314.40,441.26,18.9,14.8,0.019,245069.79999986,245071.59999986,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104713,635685.00
05/26/2014 07:45,1,0.915,ACTIVE,213.2,430.46,60.03,1401104703,"040051121000116","019011112586793",25.71,23,0.134,310.41,439.86,23.4,14.1,0.003,288662.59999989,288664.69999989,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104715,635686.00
05/26/2014 07:45,1,0.954,ACTIVE,213.7,370.30,60.03,1401104703,"040051121000068","019011112586793",22.93,24,0.170,315.42,440.25,21.7,26.3,0.070,279548.89999999,279550.59999998,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104717,635687.00
05/26/2014 07:45,1,0.691,ACTIVE,213.0,345.48,60.03,1401104703,"033051125000118","019011112586793",38.66,24,0.230,314.66,441.49,26.6,24.5,0.216,317190.50000013,317193.30000013,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104719,635688.00
05/26/2014 07:45,1,0.686,ACTIVE,213.2,389.59,60.03,1401104703,"033051125000150","019011112586793",38.95,24,0.172,313.74,441.86,26.6,25.6,0.049,320071.09999969,320073.79999968,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104722,635689.00
05/26/2014 07:45,1,0.761,ACTIVE,213.4,401.98,60.03,1401104703,"040051121000185","019011112586793",25.33,24,0.150,316.52,440.36,19.1,15.1,0.007,288461.30000005,288463.00000005,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104724,635690.00
05/26/2014 07:45,1,0.828,ACTIVE,213.3,330.01,60.00,1401104703,"040051121000195","019011112586793",25.09,24,0.198,314.94,440.62,20.6,26.4,0.287,291039.70000016,291041.40000016,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104726,635691.00
05/26/2014 07:45,0,0.938,ACTIVE,214.64,342.65,59.970,1401104703,"274151322000083","019011112586793",28.35,27.00,0,333.33,354.07,26.9,24.0,0.181,131128.7,131128.7,3384,0,0,0,L,1151911521,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104728,635692.00
05/26/2014 07:45,0,1.066,ACTIVE,214.87,343.85,59.975,1401104703,"274151322000076","019011112586793",28.55,27.30,0,333.63,356.18,30.9,27.9,0.203,133428.1,133428.1,3365,0,0,0,L,1151911521,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104729,635693.00
05/26/2014 07:45,0,0.650,ACTIVE,215.09,403.07,59.965,1401104703,"274151322000094","019011112586793",37.77,27.50,0,333.63,416.29,24.9,22.2,0.164,78291.1,78291.1,3385,0,0,0,L,1151911521,0,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104731,635694.00
05/26/2014 07:45,0,1.016,ACTIVE,214.19,342.95,59.981,1401104703,"274151322000052","019011112586793",28.33,27.50,0,332.73,354.67,29.1,26.2,0.194,131271.1,131271.1,3316,0,0,0,L,1151911521,0,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104733,635695.00
05/26/2014 07:45,0,0.973,ACTIVE,214.41,345.06,59.975,1401104703,"274151322000085","019011112586793",28.49,26.80,0,333.93,353.77,28.1,25.1,0.181,130657.0,130657.0,3306,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104735,635696.00
05/26/2014 07:45,0,0.969,ACTIVE,214.87,348.66,59.965,1401104703,"274151322000087","019011112586793",27.79,28.80,0,333.03,354.07,27.3,24.4,0.181,125901.9,125901.9,3306,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104737,635697.00
05/26/2014 07:45,0,0.980,ACTIVE,214.41,343.25,59.965,1401104703,"274151322000088","019011112586793",27.77,26.80,0,333.03,353.77,27.6,24.7,0.177,126363.2,126363.2,3310,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104738,635698.00
05/26/2014 07:45,0,1.014,ACTIVE,214.64,347.16,59.959,1401104703,"274151322000095","019011112586793",28.65,26.80,0,333.03,354.67,29.4,26.5,0.186,131994.9,131994.9,3323,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104740,635699.00
05/26/2014 07:45,0,0.242,ACTIVE,215.09,455.06,59.970,1401104703,"274151322000068","019011112586793",43.42,29.50,0,337.54,457.77,10.8,8.5,0.053,76117.5,76117.5,3327,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104742,635700.00
05/26/2014 07:45,0,0.988,ACTIVE,214.19,348.06,59.970,1401104703,"274151322000054","019011112586793",28.29,27.50,0,332.73,354.07,28.3,25.4,0.186,129355.3,129355.3,3287,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401104743,635701.00
05/26/2014 08:00,1,0.658,ACTIVE,212.3,366.92,60.00,1401105603,"040051121000097","019011112586793",24.85,26,0.157,314.05,443.49,16.3,14.0,0.030,304977.49999996,304983.39999996,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105605,635702.00
05/26/2014 08:00,1,0.740,ACTIVE,211.6,417.94,60.00,1401105603,"040051121000095","019011112586793",21.87,25,0.040,310.27,439.94,16.1,7.5,0.000,274229.99999996,274235.39999994,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105607,635703.00
05/26/2014 08:00,1,0.440,ACTIVE,212.2,352.54,60.00,1401105603,"033051125000132","019011112586793",32.69,25,0.134,316.05,443.55,14.3,10.6,0.045,249010.59999951,249015.99999949,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105610,635704.00
05/26/2014 08:00,1,0.420,ACTIVE,212.0,424.59,60.00,1401105603,"033051125000135","019011112586793",32.97,26,0.122,314.00,442.52,13.8,16.2,0.000,245071.59999986,245076.59999986,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105612,635705.00
05/26/2014 08:00,1,0.695,ACTIVE,212.1,403.52,60.00,1401105603,"040051121000116","019011112586793",24.42,25,0.152,311.02,442.27,16.8,11.8,0.002,288664.69999989,288670.49999989,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105614,635706.00
05/26/2014 08:00,1,0.670,ACTIVE,212.2,354.56,60.03,1401105603,"040051121000068","019011112586793",21.96,25,0.161,313.33,442.29,14.6,13.5,0.050,279550.59999998,279556.09999998,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105616,635707.00
05/26/2014 08:00,1,0.494,ACTIVE,211.7,388.14,60.03,1401105603,"033051125000118","019011112586793",37.56,26,0.142,314.74,443.95,18.4,15.4,0.107,317193.30000013,317200.20000013,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105619,635708.00
05/26/2014 08:00,1,0.491,ACTIVE,211.8,390.21,60.00,1401105603,"033051125000150","019011112586793",37.73,26,0.153,314.41,444.53,18.4,12.3,0.013,320073.79999968,320080.8999997,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105621,635709.00
05/26/2014 08:00,1,0.628,ACTIVE,212.1,409.13,60.00,1401105603,"040051121000185","019011112586793",23.57,26,0.166,315.55,441.28,14.7,15.8,0.001,288463.00000005,288467.80000005,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105623,635710.00
05/26/2014 08:00,1,0.614,ACTIVE,211.6,344.51,60.00,1401105603,"040051121000195","019011112586793",23.71,25,0.134,315.71,443.33,14.5,10.6,0.081,291041.40000016,291046.80000016,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105625,635711.00
05/26/2014 08:00,0,0.686,ACTIVE,214.41,342.65,59.959,1401105603,"274151322000083","019011112586793",27.57,28.30,0,334.24,359.78,19.2,16.6,0.128,131136.0,131136.0,3385,0,0,0,L,1151911521,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105627,635712.00
05/26/2014 08:00,0,0.744,ACTIVE,215.09,345.06,59.959,1401105603,"274151322000076","019011112586793",27.67,28.50,0,335.14,363.39,20.9,18.3,0.137,133436.5,133436.5,3366,0,0,0,L,1151911521,0,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105629,635713.00
05/26/2014 08:00,0,0.457,ACTIVE,214.87,394.05,59.954,1401105603,"274151322000094","019011112586793",36.76,29.00,0,333.93,434.33,17.1,14.5,0.102,78297.7,78297.7,3386,0,0,0,L,1151911521,0,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105630,635714.00
05/26/2014 08:00,0,0.711,ACTIVE,214.19,342.05,59.959,1401105603,"274151322000052","019011112586793",27.57,28.80,0,333.93,363.09,19.9,17.3,0.124,131278.8,131278.8,3317,0,0,0,L,1151911521,0,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105632,635715.00
05/26/2014 08:00,0,0.695,ACTIVE,214.64,341.15,59.959,1401105603,"274151322000085","019011112586793",27.29,27.80,0,334.84,360.08,19.3,16.7,0.110,130664.4,130664.4,3307,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105634,635716.00
05/26/2014 08:00,0,0.691,ACTIVE,214.87,342.65,59.959,1401105603,"274151322000087","019011112586793",26.80,30.00,0,334.54,359.78,18.8,16.2,0.119,125909.1,125909.1,3307,0,0,0,L,1151911521,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105636,635717.00
05/26/2014 08:00,0,0.676,ACTIVE,214.41,343.25,59.965,1401105603,"274151322000088","019011112586793",26.90,28.00,0,334.24,360.08,18.4,15.9,0.102,126370.5,126370.5,3311,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105637,635718.00
05/26/2014 08:00,0,0.719,ACTIVE,214.64,340.55,59.949,1401105603,"274151322000095","019011112586793",27.79,27.80,0,333.93,360.69,20.2,17.6,0.133,132002.8,132002.8,3324,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105639,635719.00
05/26/2014 08:00,0,0.471,ACTIVE,215.32,394.95,59.954,1401105603,"274151322000068","019011112586793",36.96,30.50,0,333.63,464.98,17.6,15.1,0.106,76124.1,76124.1,3328,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105641,635720.00
05/26/2014 08:00,0,0.686,ACTIVE,214.41,343.25,59.954,1401105603,"274151322000054","019011112586793",27.57,28.50,0,333.93,360.38,19.2,16.6,0.115,129362.7,129362.7,3288,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401105642,635721.00
05/26/2014 08:15,1,0.861,ACTIVE,213.6,369.16,60.00,1401106503,"040051121000097","019011112586793",25.41,27,0.214,313.15,441.92,21.7,28.5,0.046,304983.39999996,304987.29999996,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106506,635722.00
05/26/2014 08:15,1,0.931,ACTIVE,212.6,417.43,60.03,1401106503,"040051121000095","019011112586793",22.52,26,0.148,309.16,437.74,20.8,14.8,0.005,274235.39999994,274238.49999996,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106508,635723.00
05/26/2014 08:15,1,0.566,ACTIVE,213.3,368.66,60.03,1401106503,"033051125000132","019011112586793",33.72,26,0.151,313.19,441.02,19.0,15.3,0.047,249015.99999949,249019.2999995,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106510,635724.00
05/26/2014 08:15,1,0.555,ACTIVE,213.4,408.88,60.03,1401106503,"033051125000135","019011112586793",33.36,26,0.142,314.43,441.83,18.4,15.0,0.005,245076.59999986,245079.79999986,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106512,635725.00
05/26/2014 08:15,1,0.898,ACTIVE,212.8,436.23,60.03,1401106503,"040051121000116","019011112586793",24.97,25,0.173,310.19,440.15,22.3,14.0,0.004,288670.49999989,288674.29999989,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106515,635726.00
05/26/2014 08:15,1,0.874,ACTIVE,212.8,380.05,60.03,1401106503,"040051121000068","019011112586793",22.48,26,0.144,313.24,439.96,19.5,12.5,0.132,279556.09999998,279559.29999997,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106517,635727.00
05/26/2014 08:15,1,0.645,ACTIVE,213.3,373.93,60.03,1401106503,"033051125000118","019011112586793",38.16,26,0.162,314.59,441.54,24.5,24.4,0.061,317200.20000013,317204.90000013,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106519,635728.00
05/26/2014 08:15,1,0.650,ACTIVE,213.3,327.84,60.03,1401106503,"033051125000150","019011112586793",37.76,26,0.158,312.34,442.61,24.4,28.7,0.268,320080.8999997,320085.49999972,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106522,635729.00
05/26/2014 08:15,1,0.845,ACTIVE,213.2,400.36,60.00,1401106503,"040051121000185","019011112586793",23.96,26,0.159,313.53,440.50,20.1,14.1,0.010,288467.80000005,288471.20000005,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106525,635730.00
05/26/2014 08:15,1,0.837,ACTIVE,212.7,336.38,60.03,1401106503,"040051121000195","019011112586793",23.88,26,0.191,315.08,441.08,19.9,22.5,0.215,291046.80000016,291050.20000016,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106527,635731.00
05/26/2014 08:15,0,0.912,ACTIVE,214.64,341.75,59.970,1401106503,"274151322000083","019011112586793",27.77,28.80,0,332.73,353.47,25.7,22.9,0.177,131141.1,131141.1,3386,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106529,635732.00
05/26/2014 08:15,0,0.965,ACTIVE,215.54,348.06,59.975,1401106503,"274151322000076","019011112586793",28.31,28.80,0,333.33,354.37,27.6,24.8,0.186,133442.0,133442.0,3367,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106530,635733.00
05/26/2014 08:15,0,0.607,ACTIVE,214.64,397.05,59.975,1401106503,"274151322000094","019011112586793",37.01,29.50,0,333.33,416.59,22.8,20.1,0.146,78302.1,78302.1,3387,0,0,0,L,1151911521,0,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106532,635734.00
05/26/2014 08:15,0,0.934,ACTIVE,214.19,342.35,59.944,1401106503,"274151322000052","019011112586793",27.81,29.30,0,333.03,353.77,26.2,23.4,0.164,131284.0,131284.0,3318,0,0,0,L,1151911521,0,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106534,635735.00
05/26/2014 08:15,0,0.912,ACTIVE,214.64,347.76,59.970,1401106503,"274151322000085","019011112586793",27.75,28.30,0,333.93,353.17,25.7,22.9,0.168,130669.5,130669.5,3308,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106536,635736.00
05/26/2014 08:15,0,0.902,ACTIVE,214.64,346.26,59.981,1401106503,"274151322000087","019011112586793",27.45,31.00,0,333.03,353.17,25.1,22.3,0.164,125914.1,125914.1,3308,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106537,635737.00
05/26/2014 08:15,0,0.881,ACTIVE,214.41,341.75,59.975,1401106503,"274151322000088","019011112586793",27.69,28.30,0,333.33,352.87,24.7,21.9,0.164,126375.4,126375.4,3312,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106539,635738.00
05/26/2014 08:15,0,0.961,ACTIVE,214.64,346.26,60.012,1401106503,"274151322000095","019011112586793",27.71,28.30,0,331.83,354.07,27.0,24.1,0.172,132008.2,132008.2,3325,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106541,635739.00
05/26/2014 08:15,0,0.617,ACTIVE,215.54,400.66,59.986,1401106503,"274151322000068","019011112586793",37.27,30.80,0,338.14,417.19,23.3,20.5,0.146,76128.7,76128.7,3329,0,0,0,L,1151911521,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106542,635740.00
05/26/2014 08:15,0,0.908,ACTIVE,214.19,345.06,60.002,1401106503,"274151322000054","019011112586793",27.71,28.80,0,333.33,353.47,25.5,22.7,0.168,129367.8,129367.8,3289,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106544,635741.00
05/26/2014 08:15,1,0.820,ACTIVE,213.4,422.01,60.03,1401106502,"040051121000097","019011112586793",24.98,27,0.164,313.02,441.64,20.3,12.6,0.004,304987.29999996,304987.79999996,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106504,635742.00
05/26/2014 08:15,1,0.882,ACTIVE,212.7,377.05,60.03,1401106502,"040051121000095","019011112586793",22.40,26,0.132,310.78,431.30,19.6,10.5,0.016,274238.49999996,274238.99999996,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106506,635743.00
05/26/2014 08:15,1,0.537,ACTIVE,213.3,323.57,60.03,1401106502,"033051125000132","019011112586793",33.37,26,0.135,316.39,438.02,17.8,11.7,0.245,249019.2999995,249019.7999995,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106509,635744.00
05/26/2014 08:15,1,0.520,ACTIVE,213.3,385.16,60.03,1401106502,"033051125000135","019011112586793",33.36,26,0.132,314.82,433.37,17.2,14.3,0.013,245079.79999986,245080.29999986,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106511,635745.00
05/26/2014 08:15,1,0.844,ACTIVE,213.0,326.46,60.07,1401106502,"040051121000116","019011112586793",24.97,26,0.161,309.41,438.63,20.9,12.2,0.277,288674.29999989,288674.79999989,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106513,635746.00
05/26/2014 08:15,1,0.823,ACTIVE,212.8,397.76,60.03,1401106502,"040051121000068","019011112586793",22.34,26,0.138,316.52,432.59,18.3,14.0,0.006,279559.29999997,279559.89999999,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106515,635747.00
05/26/2014 08:15,1,0.603,ACTIVE,212.6,369.18,60.07,1401106502,"033051125000118","019011112586793",38.21,26,0.204,314.90,437.10,22.9,19.3,0.057,317204.90000013,317205.50000013,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106517,635748.00
05/26/2014 08:15,1,0.602,ACTIVE,212.4,376.88,60.03,1401106502,"033051125000150","019011112586793",38.17,26,0.199,313.58,439.32,22.8,18.2,0.043,320085.49999972,320086.09999968,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106520,635749.00
05/26/2014 08:15,1,0.781,ACTIVE,213.1,330.89,60.03,1401106502,"040051121000185","019011112586793",24.19,26,0.162,313.96,434.85,18.8,22.4,0.224,288471.20000005,288471.60000005,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106522,635750.00
05/26/2014 08:15,1,0.783,ACTIVE,212.8,368.97,60.07,1401106502,"040051121000195","019011112586793",23.76,26,0.143,315.60,440.91,18.5,14.7,0.040,291050.20000016,291050.80000016,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106524,635751.00
05/26/2014 08:15,0,0.857,ACTIVE,214.19,344.76,59.996,1401106502,"274151322000083","019011112586793",27.71,29.00,0,334.54,352.27,24.1,21.3,0.164,131141.8,131141.8,3387,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106526,635752.00
05/26/2014 08:15,0,0.908,ACTIVE,215.54,345.06,60.028,1401106502,"274151322000076","019011112586793",28.11,29.00,0,336.34,352.87,25.9,23.0,0.164,133442.8,133442.8,3368,0,0,0,L,1151911521,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106528,635753.00
05/26/2014 08:15,0,0.572,ACTIVE,214.87,394.35,60.023,1401106502,"274151322000094","019011112586793",36.68,29.50,0,382.63,414.19,21.2,18.6,0.137,78302.7,78302.7,3388,0,0,0,L,1151911521,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106529,635754.00
05/26/2014 08:15,0,0.877,ACTIVE,214.64,344.76,59.996,1401106502,"274151322000052","019011112586793",27.69,29.30,0,334.24,352.27,24.6,21.8,0.141,131284.8,131284.8,3319,0,0,0,L,1151911521,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106531,635755.00
05/26/2014 08:15,0,0.854,ACTIVE,214.87,341.75,59.991,1401106502,"274151322000085","019011112586793",27.81,28.30,0,335.74,352.57,24.0,21.3,0.150,130670.2,130670.2,3309,0,0,0,L,1151911521,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106533,635756.00
05/26/2014 08:15,0,0.834,ACTIVE,214.64,345.66,60.002,1401106502,"274151322000087","019011112586793",27.71,31.30,0,335.44,351.67,23.5,20.7,0.137,125914.8,125914.8,3309,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106534,635757.00
05/26/2014 08:15,0,0.828,ACTIVE,214.19,344.45,59.965,1401106502,"274151322000088","019011112586793",27.55,28.50,0,335.14,351.97,23.1,20.4,0.155,126376.1,126376.1,3313,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106536,635758.00
05/26/2014 08:15,0,0.889,ACTIVE,214.19,346.86,60.018,1401106502,"274151322000095","019011112586793",27.93,28.30,0,335.44,352.27,25.2,22.4,0.159,132008.9,132008.9,3326,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106538,635759.00
05/26/2014 08:15,0,0.578,ACTIVE,215.09,399.46,59.986,1401106502,"274151322000068","019011112586793",37.31,31.00,0,333.33,417.79,21.9,19.2,0.137,76129.4,76129.4,3330,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106540,635760.00
05/26/2014 08:15,0,0.852,ACTIVE,214.41,345.06,59.991,1401106502,"274151322000054","019011112586793",27.71,28.80,0,334.84,352.27,23.9,21.2,0.141,129368.5,129368.5,3290,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106541,635761.00
05/26/2014 08:15,1,0.768,ACTIVE,213.3,386.38,60.03,1401106503,"040051121000097","019011112586793",25.37,27,0.144,313.32,437.01,19.4,15.6,0.019,304987.79999996,304988.29999996,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106505,635762.00
05/26/2014 08:15,1,0.844,ACTIVE,212.3,420.96,60.03,1401106503,"040051121000095","019011112586793",22.40,26,0.158,310.29,437.70,18.8,14.3,0.001,274238.99999996,274239.39999994,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106507,635763.00
05/26/2014 08:15,1,0.506,ACTIVE,213.2,368.13,60.03,1401106503,"033051125000132","019011112586793",33.79,26,0.167,317.31,441.25,17.0,16.9,0.042,249019.7999995,249020.2999995,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106510,635764.00
05/26/2014 08:15,1,0.497,ACTIVE,212.7,374.34,60.03,1401106503,"033051125000135","019011112586793",33.27,26,0.116,314.71,441.65,16.4,3.2,0.228,245080.29999986,245080.79999986,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106512,635765.00
05/26/2014 08:15,1,0.810,ACTIVE,212.5,400.36,60.00,1401106503,"040051121000116","019011112586793",24.91,26,0.144,311.95,437.91,20.1,12.0,0.007,288674.79999989,288675.29999989,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106515,635766.00
05/26/2014 08:15,1,0.785,ACTIVE,213.3,337.23,60.03,1401106503,"040051121000068","019011112586793",22.39,26,0.126,315.19,439.99,17.5,16.5,0.204,279559.89999999,279560.39999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106517,635767.00
05/26/2014 08:15,1,0.583,ACTIVE,212.7,326.60,60.03,1401106503,"033051125000118","019011112586793",37.82,27,0.217,316.00,441.43,21.9,17.6,0.250,317205.50000013,317206.20000013,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106519,635768.00
05/26/2014 08:15,1,0.584,ACTIVE,212.6,322.39,60.00,1401106503,"033051125000150","019011112586793",37.76,26,0.188,313.88,442.42,21.9,17.6,0.241,320086.09999968,320086.89999969,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106521,635769.00
05/26/2014 08:15,1,0.763,ACTIVE,212.9,335.33,60.00,1401106503,"040051121000185","019011112586793",23.77,26,0.145,314.51,437.86,18.0,20.9,0.153,288471.60000005,288472.20000005,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106524,635770.00
05/26/2014 08:15,1,0.737,ACTIVE,213.1,391.87,60.00,1401106503,"040051121000195","019011112586793",24.21,26,0.144,314.98,436.96,17.7,14.3,0.009,291050.80000016,291051.30000016,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106526,635771.00
05/26/2014 08:15,0,0.824,ACTIVE,214.41,345.96,59.944,1401106503,"274151322000083","019011112586793",27.75,29.00,0,335.14,351.07,23.2,20.4,0.155,131142.5,131142.5,3388,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106528,635772.00
05/26/2014 08:15,0,0.887,ACTIVE,215.32,346.86,59.965,1401106503,"274151322000076","019011112586793",27.83,29.00,0,336.34,351.97,25.0,22.2,0.159,133443.5,133443.5,3369,0,0,0,L,1151911521,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106530,635773.00
05/26/2014 08:15,0,0.547,ACTIVE,214.87,395.25,59.949,1401106503,"274151322000094","019011112586793",36.94,29.50,0,380.82,413.59,20.5,17.9,0.128,78303.4,78303.4,3389,0,0,0,L,1151911521,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106532,635774.00
05/26/2014 08:15,0,0.850,ACTIVE,214.41,341.45,59.949,1401106503,"274151322000052","019011112586793",27.65,29.50,0,334.54,351.67,23.8,21.0,0.155,131285.5,131285.5,3320,0,0,0,L,1151911521,0,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106533,635775.00
05/26/2014 08:15,0,0.830,ACTIVE,214.64,343.85,59.954,1401106503,"274151322000085","019011112586793",27.63,28.30,0,335.74,351.37,23.3,20.5,0.150,130671.0,130671.0,3310,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106535,635776.00
05/26/2014 08:15,0,0.818,ACTIVE,214.64,342.35,59.954,1401106503,"274151322000087","019011112586793",27.39,31.30,0,335.44,351.37,22.7,20.0,0.146,125915.5,125915.5,3310,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106537,635777.00
05/26/2014 08:15,0,0.801,ACTIVE,214.41,341.15,59.959,1401106503,"274151322000088","019011112586793",27.57,28.50,0,334.84,350.77,22.4,19.6,0.141,126376.8,126376.8,3314,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106538,635778.00
05/26/2014 08:15,0,0.871,ACTIVE,214.19,340.55,59.981,1401106503,"274151322000095","019011112586793",27.79,28.50,0,335.44,351.67,24.5,21.7,0.159,132009.7,132009.7,3327,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106784,635779.00
05/26/2014 08:15,0,0.553,ACTIVE,215.32,401.56,59.954,1401106503,"274151322000068","019011112586793",37.57,31.00,0,381.73,415.69,21.3,18.6,0.133,76130.0,76130.0,3331,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106786,635780.00
05/26/2014 08:15,0,0.822,ACTIVE,214.19,340.25,59.949,1401106503,"274151322000054","019011112586793",27.85,28.80,0,334.54,350.77,23.2,20.5,0.146,129369.2,129369.2,3291,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401106788,635781.00
05/26/2014 08:30,1,0.712,ACTIVE,211.9,337.36,59.96,1401107404,"040051121000097","019011112586793",25.28,27,0.159,313.35,440.98,17.9,10.9,0.145,304988.29999996,304990.99999996,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107406,635782.00
05/26/2014 08:30,1,0.795,ACTIVE,212.2,367.27,59.96,1401107404,"040051121000095","019011112586793",22.19,26,0.152,309.17,437.48,17.5,15.5,0.021,274239.39999994,274241.69999995,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107408,635783.00
