ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 08:30,1,0.476,ACTIVE,212.2,364.58,60.00,1401107404,"033051125000132","019011112586793",33.33,26,0.155,316.17,441.26,15.8,12.0,0.032,249020.2999995,249022.49999949,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107411,635784.00
05/26/2014 08:30,1,0.466,ACTIVE,212.0,417.98,60.00,1401107404,"033051125000135","019011112586793",32.91,26,0.115,311.73,441.31,15.2,11.9,0.000,245080.79999986,245082.99999986,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107413,635785.00
05/26/2014 08:30,1,0.759,ACTIVE,212.1,359.90,60.00,1401107404,"040051121000116","019011112586793",24.81,26,0.141,309.17,439.16,18.7,14.2,0.040,288675.29999989,288677.99999989,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107415,635786.00
05/26/2014 08:30,1,0.730,ACTIVE,212.4,352.61,59.96,1401107404,"040051121000068","019011112586793",22.37,26,0.147,314.08,440.12,16.2,14.7,0.064,279560.39999999,279562.59999998,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107417,635787.00
05/26/2014 08:30,1,0.544,ACTIVE,211.9,410.67,60.00,1401107404,"033051125000118","019011112586793",37.94,27,0.170,312.78,441.56,20.5,15.0,0.008,317206.20000013,317209.40000013,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107420,635788.00
05/26/2014 08:30,1,0.546,ACTIVE,212.3,331.63,59.96,1401107404,"033051125000150","019011112586793",37.80,26,0.179,313.30,442.43,20.5,25.5,0.279,320086.89999969,320089.99999971,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107422,635789.00
05/26/2014 08:30,1,0.713,ACTIVE,212.3,403.97,60.00,1401107404,"040051121000185","019011112586793",23.68,26,0.164,314.20,440.65,16.8,15.2,0.003,288472.20000005,288474.50000005,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107424,635790.00
05/26/2014 08:30,1,0.705,ACTIVE,211.5,324.87,60.00,1401107404,"040051121000195","019011112586793",23.62,26,0.076,315.97,441.09,16.5,3.3,0.275,291051.30000016,291053.70000016,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107427,635791.00
05/26/2014 08:30,0,0.777,ACTIVE,214.87,343.25,59.954,1401107404,"274151322000083","019011112586793",27.65,29.30,0,332.13,351.07,21.8,19.1,0.150,131146.0,131146.0,3389,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107429,635792.00
05/26/2014 08:30,0,0.818,ACTIVE,214.87,343.25,59.933,1401107404,"274151322000076","019011112586793",28.29,29.00,0,333.63,351.97,23.5,20.8,0.150,133447.3,133447.3,3370,0,0,0,L,1151911521,0,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107431,635793.00
05/26/2014 08:30,0,0.510,ACTIVE,214.64,396.15,59.949,1401107404,"274151322000094","019011112586793",37.13,29.80,0,336.64,411.48,19.3,16.7,0.124,78306.4,78306.4,3390,0,0,0,L,1151911521,0,121.78,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107432,635794.00
05/26/2014 08:30,0,0.807,ACTIVE,213.96,342.65,59.933,1401107404,"274151322000052","019011112586793",27.47,29.50,0,331.53,351.37,22.4,19.7,0.137,131289.1,131289.1,3321,0,0,0,L,1151911521,0,121.33,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107434,635795.00
05/26/2014 08:30,0,0.783,ACTIVE,214.41,342.65,59.928,1401107404,"274151322000085","019011112586793",27.61,28.50,0,333.03,351.07,21.9,19.2,0.146,130674.4,130674.4,3311,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107436,635796.00
05/26/2014 08:30,0,0.771,ACTIVE,214.41,344.45,59.938,1401107404,"274151322000087","019011112586793",27.35,32.00,0,332.43,350.77,21.4,18.7,0.128,125918.9,125918.9,3311,0,0,0,L,1151911521,0,121.78,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107437,635797.00
05/26/2014 08:30,0,0.758,ACTIVE,214.19,340.25,59.938,1401107404,"274151322000088","019011112586793",27.41,28.50,0,331.53,350.77,21.1,18.4,0.119,126380.1,126380.1,3315,0,0,0,L,1151911521,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107439,635798.00
05/26/2014 08:30,0,0.822,ACTIVE,214.19,343.55,59.938,1401107404,"274151322000095","019011112586793",27.79,28.80,0,332.13,351.07,23.1,20.4,0.141,132013.4,132013.4,3328,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107441,635799.00
05/26/2014 08:30,0,0.529,ACTIVE,215.09,401.26,59.928,1401107404,"274151322000068","019011112586793",37.61,31.00,0,337.54,416.29,20.2,17.6,0.124,76133.2,76133.2,3332,0,0,0,L,1151911521,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107442,635800.00
05/26/2014 08:30,0,0.783,ACTIVE,213.96,342.35,59.933,1401107404,"274151322000054","019011112586793",27.67,29.00,0,331.83,350.77,22.0,19.3,0.146,129372.7,129372.7,3292,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107444,635801.00
05/26/2014 08:30,1,0.806,ACTIVE,213.0,341.44,60.00,1401107403,"040051121000097","019011112586793",25.31,27,0.170,312.32,436.64,20.3,23.9,0.172,304990.99999996,304991.49999996,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107405,635802.00
05/26/2014 08:30,1,0.890,ACTIVE,212.6,389.91,60.00,1401107403,"040051121000095","019011112586793",22.19,26,0.135,308.91,437.66,19.6,13.1,0.008,274241.69999995,274242.19999995,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107407,635803.00
05/26/2014 08:30,1,0.536,ACTIVE,213.7,387.36,60.00,1401107403,"033051125000132","019011112586793",33.55,26,0.136,314.68,441.21,17.9,13.0,0.013,249022.49999949,249022.89999947,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107410,635804.00
05/26/2014 08:30,1,0.524,ACTIVE,213.4,347.67,60.03,1401107403,"033051125000135","019011112586793",33.37,27,0.133,312.68,441.62,17.4,18.7,0.090,245082.99999986,245083.39999986,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107412,635805.00
05/26/2014 08:30,1,0.850,ACTIVE,212.9,376.39,60.00,1401107403,"040051121000116","019011112586793",25.15,26,0.165,309.41,438.48,21.2,13.3,0.217,288677.99999989,288678.39999989,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107414,635806.00
05/26/2014 08:30,1,0.832,ACTIVE,213.3,368.19,60.00,1401107403,"040051121000068","019011112586793",22.49,26,0.144,314.64,439.89,18.6,11.6,0.035,279562.59999998,279563.09999998,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107416,635807.00
05/26/2014 08:30,1,0.621,ACTIVE,212.9,356.98,60.00,1401107403,"033051125000118","019011112586793",37.90,27,0.201,313.49,441.39,23.4,27.5,0.095,317209.40000013,317209.90000013,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107419,635808.00
05/26/2014 08:30,1,0.625,ACTIVE,213.2,370.35,60.03,1401107403,"033051125000150","019011112586793",37.92,26,0.201,312.56,442.46,23.5,20.9,0.061,320089.99999971,320090.49999971,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107421,635809.00
05/26/2014 08:30,1,0.805,ACTIVE,213.3,418.47,60.00,1401107403,"040051121000185","019011112586793",24.28,26,0.143,314.24,440.72,19.4,12.9,0.003,288474.50000005,288474.90000005,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107423,635810.00
05/26/2014 08:30,1,0.804,ACTIVE,213.6,411.29,60.00,1401107403,"040051121000195","019011112586793",24.08,27,0.157,314.69,441.07,19.2,15.3,0.005,291053.70000016,291054.10000016,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107425,635811.00
05/26/2014 08:30,0,0.891,ACTIVE,214.87,343.85,59.959,1401107403,"274151322000083","019011112586793",27.79,29.30,0,334.54,351.67,25.0,22.2,0.172,131146.7,131146.7,3390,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107427,635812.00
05/26/2014 08:30,0,0.938,ACTIVE,215.32,341.75,59.959,1401107403,"274151322000076","019011112586793",28.41,29.00,0,333.63,352.57,27.0,24.1,0.181,133448.0,133448.0,3371,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107429,635813.00
05/26/2014 08:30,0,0.590,ACTIVE,214.87,397.66,59.954,1401107403,"274151322000094","019011112586793",37.23,29.80,0,382.93,412.68,22.3,19.6,0.146,78307.0,78307.0,3391,0,0,0,L,1151911521,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107431,635814.00
05/26/2014 08:30,0,0.920,ACTIVE,214.64,346.26,59.954,1401107403,"274151322000052","019011112586793",27.75,29.50,0,332.13,352.27,25.9,23.1,0.168,131289.8,131289.8,3322,0,0,0,L,1151911521,0,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107433,635815.00
05/26/2014 08:30,0,0.902,ACTIVE,215.09,346.86,59.970,1401107403,"274151322000085","019011112586793",27.75,28.50,0,333.33,352.57,25.4,22.6,0.164,130675.1,130675.1,3312,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107435,635816.00
05/26/2014 08:30,0,0.891,ACTIVE,214.87,343.25,59.991,1401107403,"274151322000087","019011112586793",27.53,32.00,0,334.84,351.97,24.9,22.1,0.164,125919.6,125919.6,3312,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107436,635817.00
05/26/2014 08:30,0,0.877,ACTIVE,214.41,346.56,59.944,1401107403,"274151322000088","019011112586793",27.67,28.50,0,334.54,351.37,24.6,21.8,0.159,126380.8,126380.8,3316,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107438,635818.00
05/26/2014 08:30,0,0.945,ACTIVE,214.64,341.15,59.965,1401107403,"274151322000095","019011112586793",28.11,28.50,0,332.13,352.27,26.9,24.1,0.172,132014.1,132014.1,3329,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107440,635819.00
05/26/2014 08:30,0,0.607,ACTIVE,215.77,406.97,59.965,1401107403,"274151322000068","019011112586793",37.89,31.30,0,385.63,412.98,23.4,20.6,0.150,76133.8,76133.8,3333,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107441,635820.00
05/26/2014 08:30,0,0.900,ACTIVE,214.87,345.36,59.959,1401107403,"274151322000054","019011112586793",27.95,28.80,0,332.13,352.27,25.5,22.7,0.172,129373.4,129373.4,3293,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107443,635821.00
05/26/2014 08:30,1,0.950,ACTIVE,213.4,352.88,60.00,1401107403,"040051121000097","019011112586793",25.35,27,0.202,316.21,441.71,23.9,26.9,0.111,304991.49999996,304992.09999996,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107405,635822.00
05/26/2014 08:30,1,1.029,ACTIVE,213.8,412.57,60.03,1401107403,"040051121000095","019011112586793",22.29,26,0.178,310.66,435.57,22.8,12.9,0.087,274242.19999995,274242.59999993,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107407,635823.00
05/26/2014 08:30,1,0.627,ACTIVE,214.1,437.13,60.03,1401107403,"033051125000132","019011112586793",33.73,26,0.172,316.34,441.13,21.0,13.4,0.014,249022.89999947,249023.39999947,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107410,635824.00
05/26/2014 08:30,1,0.612,ACTIVE,214.4,412.17,60.03,1401107403,"033051125000135","019011112586793",33.66,27,0.170,314.66,440.18,20.5,13.1,0.009,245083.39999986,245083.99999986,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107412,635825.00
05/26/2014 08:30,1,0.987,ACTIVE,213.6,366.56,60.03,1401107403,"040051121000116","019011112586793",25.22,26,0.179,312.24,439.69,24.7,20.7,0.066,288678.39999989,288679.09999989,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107414,635826.00
05/26/2014 08:30,1,0.955,ACTIVE,214.1,355.54,60.00,1401107403,"040051121000068","019011112586793",23.01,26,0.192,316.11,440.26,21.8,29.9,0.084,279563.09999998,279563.49999996,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107416,635827.00
05/26/2014 08:30,1,0.719,ACTIVE,214.2,335.32,60.03,1401107403,"033051125000118","019011112586793",38.36,27,0.245,314.89,437.93,27.4,33.8,0.300,317209.90000013,317210.70000013,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107419,635828.00
05/26/2014 08:30,1,0.721,ACTIVE,213.6,430.06,60.00,1401107403,"033051125000150","019011112586793",38.36,26,0.170,314.64,438.66,27.5,15.3,0.054,320090.49999971,320091.29999966,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107421,635829.00
05/26/2014 08:30,1,0.942,ACTIVE,214.1,359.31,60.03,1401107403,"040051121000185","019011112586793",24.38,26,0.190,316.61,441.25,22.8,25.4,0.074,288474.90000005,288475.50000005,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107423,635830.00
05/26/2014 08:30,1,0.929,ACTIVE,213.8,373.96,60.00,1401107403,"040051121000195","019011112586793",24.58,27,0.194,318.43,441.47,22.7,18.9,0.047,291054.10000016,291054.60000016,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107426,635831.00
05/26/2014 08:30,0,1.037,ACTIVE,215.32,343.55,59.965,1401107403,"274151322000083","019011112586793",27.75,29.30,0,332.43,354.97,29.1,26.2,0.203,131147.5,131147.5,3391,0,0,0,L,1151911521,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107428,635832.00
05/26/2014 08:30,0,1.084,ACTIVE,215.54,345.36,59.959,1401107403,"274151322000076","019011112586793",28.61,29.30,0,336.94,356.18,31.4,28.4,0.212,133448.9,133448.9,3372,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107429,635833.00
05/26/2014 08:30,0,0.668,ACTIVE,215.09,408.78,59.975,1401107403,"274151322000094","019011112586793",37.97,30.00,0,386.83,415.39,25.9,23.1,0.172,78307.7,78307.7,3392,0,0,0,L,1151911521,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107431,635834.00
05/26/2014 08:30,0,1.055,ACTIVE,215.09,346.26,59.970,1401107403,"274151322000052","019011112586793",27.93,29.80,0,334.84,355.58,29.9,26.9,0.199,131290.6,131290.6,3323,0,0,0,L,1151911521,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107433,635835.00
05/26/2014 08:30,0,1.021,ACTIVE,214.87,342.65,59.981,1401107403,"274151322000085","019011112586793",28.23,28.50,0,336.64,354.97,29.3,26.3,0.186,130676.0,130676.0,3313,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107435,635836.00
05/26/2014 08:30,0,1.021,ACTIVE,215.54,345.96,59.975,1401107403,"274151322000087","019011112586793",27.79,32.00,0,335.44,354.97,28.7,25.8,0.172,125920.4,125920.4,3313,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107436,635837.00
05/26/2014 08:30,0,1.016,ACTIVE,214.41,344.76,59.965,1401107403,"274151322000088","019011112586793",27.69,28.80,0,335.14,355.28,28.4,25.5,0.186,126381.6,126381.6,3317,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107438,635838.00
05/26/2014 08:30,0,1.076,ACTIVE,215.09,349.56,59.965,1401107403,"274151322000095","019011112586793",28.49,28.80,0,335.74,355.58,31.1,28.1,0.208,132015.0,132015.0,3330,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107440,635839.00
05/26/2014 08:30,0,0.691,ACTIVE,215.54,408.78,59.965,1401107403,"274151322000068","019011112586793",38.33,31.30,0,389.24,419.60,26.9,24.0,0.159,76134.5,76134.5,3334,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107441,635840.00
05/26/2014 08:30,0,1.029,ACTIVE,215.32,340.85,59.970,1401107403,"274151322000054","019011112586793",28.17,29.00,0,335.44,355.28,29.4,26.5,0.177,129374.2,129374.2,3294,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401107443,635841.00
05/26/2014 08:45,1,0.963,ACTIVE,213.2,393.49,60.07,1401108303,"040051121000097","019011112586793",25.63,27,0.172,315.30,441.63,24.5,20.4,0.028,304992.09999996,304995.39999996,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108306,635842.00
05/26/2014 08:45,1,1.050,ACTIVE,212.8,345.49,60.07,1401108303,"040051121000095","019011112586793",22.41,26,0.180,312.04,438.26,23.4,13.5,0.168,274242.59999993,274245.49999997,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108308,635843.00
05/26/2014 08:45,1,0.640,ACTIVE,213.2,338.59,60.07,1401108303,"033051125000132","019011112586793",33.91,27,0.220,317.27,441.66,21.6,22.4,0.172,249023.39999947,249026.29999951,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108311,635844.00
05/26/2014 08:45,1,0.627,ACTIVE,213.0,350.68,60.07,1401108303,"033051125000135","019011112586793",33.71,27,0.186,315.28,442.43,21.0,20.1,0.154,245083.99999986,245086.69999986,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108313,635845.00
05/26/2014 08:45,1,1.013,ACTIVE,213.1,406.19,60.03,1401108303,"040051121000116","019011112586793",25.21,26,0.148,311.55,439.81,25.4,11.8,0.067,288679.09999989,288682.29999989,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108315,635846.00
05/26/2014 08:45,1,0.985,ACTIVE,212.9,330.83,60.07,1401108303,"040051121000068","019011112586793",22.92,26,0.175,317.03,440.62,22.4,17.0,0.305,279563.49999996,279566.4,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108317,635847.00
05/26/2014 08:45,1,0.738,ACTIVE,212.9,405.39,60.03,1401108303,"033051125000118","019011112586793",38.29,27,0.181,316.89,441.63,28.1,25.9,0.038,317210.70000013,317214.60000013,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108320,635848.00
05/26/2014 08:45,1,0.730,ACTIVE,213.7,407.41,60.07,1401108303,"033051125000150","019011112586793",38.73,26,0.172,315.77,442.71,28.1,16.0,0.036,320091.29999966,320095.09999967,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108322,635849.00
05/26/2014 08:45,1,0.971,ACTIVE,213.3,376.74,60.07,1401108303,"040051121000185","019011112586793",24.31,27,0.163,317.38,441.56,23.4,24.1,0.043,288475.50000005,288478.60000005,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108324,635850.00
05/26/2014 08:45,1,0.958,ACTIVE,213.3,327.47,60.07,1401108303,"040051121000195","019011112586793",24.46,27,0.191,314.96,441.68,23.3,11.0,0.237,291054.60000016,291057.70000016,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108327,635851.00
05/26/2014 08:45,0,1.049,ACTIVE,214.87,343.55,60.023,1401108303,"274151322000083","019011112586793",28.07,29.50,0,333.03,355.58,29.8,26.8,0.208,131151.8,131151.8,3392,0,0,0,L,1151911521,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108328,635852.00
05/26/2014 08:45,0,1.109,ACTIVE,215.54,342.65,60.012,1401108303,"274151322000076","019011112586793",28.67,29.30,0,332.73,357.08,32.2,29.2,0.212,133453.6,133453.6,3373,0,0,0,L,1151911521,0,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108330,635853.00
05/26/2014 08:45,0,0.695,ACTIVE,214.64,406.97,60.018,1401108303,"274151322000094","019011112586793",37.71,30.30,0,334.24,425.01,26.6,23.7,0.186,78311.5,78311.5,3393,0,0,0,L,1151911521,0,122.01,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108332,635854.00
05/26/2014 08:45,0,1.078,ACTIVE,214.64,347.76,59.991,1401108303,"274151322000052","019011112586793",28.03,29.80,0,331.23,355.88,30.6,27.6,0.203,131295.0,131295.0,3324,0,0,0,L,1151911521,0,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108334,635855.00
05/26/2014 08:45,0,1.066,ACTIVE,214.64,342.35,60.012,1401108303,"274151322000085","019011112586793",27.81,28.80,0,332.43,355.58,30.0,27.0,0.190,130680.2,130680.2,3314,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108336,635856.00
05/26/2014 08:45,0,1.047,ACTIVE,214.64,345.06,60.012,1401108303,"274151322000087","019011112586793",27.69,32.60,0,332.43,355.28,29.4,26.5,0.194,125924.6,125924.6,3314,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108337,635857.00
05/26/2014 08:45,0,1.037,ACTIVE,214.41,344.15,60.007,1401108303,"274151322000088","019011112586793",27.73,28.80,0,331.53,354.97,29.1,26.2,0.194,126385.7,126385.7,3318,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108339,635858.00
05/26/2014 08:45,0,1.107,ACTIVE,214.64,342.35,60.007,1401108303,"274151322000095","019011112586793",28.39,28.80,0,331.53,356.18,31.8,28.8,0.212,132019.6,132019.6,3331,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108341,635859.00
05/26/2014 08:45,0,0.699,ACTIVE,215.54,412.38,60.018,1401108303,"274151322000068","019011112586793",38.39,31.30,0,334.54,423.81,27.2,24.3,0.168,76138.4,76138.4,3335,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108342,635860.00
05/26/2014 08:45,0,1.049,ACTIVE,214.64,348.96,60.002,1401108303,"274151322000054","019011112586793",28.33,28.80,0,331.53,355.88,30.0,27.1,0.194,129378.5,129378.5,3295,0,0,0,L,1151911521,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108344,635861.00
05/26/2014 08:45,1,1.085,ACTIVE,213.5,396.60,60.00,1401108354,"040051121000097","019011112586793",25.47,27,0.179,314.50,439.87,27.5,26.1,0.041,304995.39999996,304997.29999996,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108356,635862.00
05/26/2014 08:45,1,1.156,ACTIVE,213.3,326.38,60.00,1401108354,"040051121000095","019011112586793",22.64,26,0.193,312.03,438.11,26.0,15.6,0.254,274245.49999997,274247.09999993,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108359,635863.00
05/26/2014 08:45,1,0.713,ACTIVE,213.9,364.92,60.00,1401108354,"033051125000132","019011112586793",33.95,27,0.206,316.27,441.74,24.1,20.2,0.083,249026.29999951,249027.89999947,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108361,635864.00
05/26/2014 08:45,1,0.699,ACTIVE,213.5,387.31,60.00,1401108354,"033051125000135","019011112586793",33.77,27,0.157,315.81,442.25,23.5,19.9,0.031,245086.69999986,245088.29999986,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108363,635865.00
05/26/2014 08:45,1,1.119,ACTIVE,213.0,411.41,60.00,1401108354,"040051121000116","019011112586793",25.28,26,0.182,310.43,438.80,28.1,23.8,0.022,288682.29999989,288684.19999989,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108365,635866.00
05/26/2014 08:45,1,1.108,ACTIVE,213.9,406.38,60.00,1401108354,"040051121000068","019011112586793",22.74,26,0.165,315.18,440.56,25.0,12.7,0.017,279566.4,279567.99999996,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108368,635867.00
05/26/2014 08:45,1,0.819,ACTIVE,213.3,340.62,60.00,1401108354,"033051125000118","019011112586793",38.32,27,0.226,314.76,443.46,31.2,22.6,0.328,317214.60000013,317216.70000013,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108370,635868.00
05/26/2014 08:45,1,0.816,ACTIVE,213.9,339.04,60.03,1401108354,"033051125000150","019011112586793",38.47,26,0.206,313.31,444.28,31.2,20.1,0.334,320095.09999967,320097.29999966,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108372,635869.00
05/26/2014 08:45,1,1.067,ACTIVE,213.7,394.10,60.00,1401108354,"040051121000185","019011112586793",24.47,27,0.151,314.24,436.96,25.9,31.4,0.033,288478.60000005,288480.30000005,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108375,635870.00
05/26/2014 08:45,1,1.057,ACTIVE,213.0,334.53,60.00,1401108354,"040051121000195","019011112586793",24.67,27,0.220,317.37,440.71,25.9,19.0,0.267,291057.70000016,291059.50000016,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108377,635871.00
05/26/2014 08:45,0,1.168,ACTIVE,215.54,347.76,59.949,1401108354,"274151322000083","019011112586793",27.73,29.80,0,334.84,356.18,32.8,29.7,0.225,131154.2,131154.2,3393,0,0,0,L,1151911521,0,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108379,635872.00
05/26/2014 08:45,0,1.221,ACTIVE,215.77,349.26,59.959,1401108354,"274151322000076","019011112586793",28.77,29.50,0,336.34,358.28,35.6,32.4,0.239,133456.2,133456.2,3374,0,0,0,L,1151911521,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108380,635873.00
05/26/2014 08:45,0,0.766,ACTIVE,215.54,404.87,59.959,1401108354,"274151322000094","019011112586793",37.75,30.30,0,333.33,424.41,29.4,26.5,0.203,78313.6,78313.6,3394,0,0,0,L,1151911521,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108382,635874.00
05/26/2014 08:45,0,1.186,ACTIVE,215.54,346.86,59.965,1401108354,"274151322000052","019011112586793",27.97,30.00,0,334.54,356.78,33.6,30.5,0.217,131297.5,131297.5,3325,0,0,0,L,1151911521,0,122.23,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108384,635875.00
05/26/2014 08:45,0,1.156,ACTIVE,215.32,345.66,59.965,1401108354,"274151322000085","019011112586793",28.07,28.80,0,335.74,356.78,32.9,29.8,0.217,130682.6,130682.6,3315,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108386,635876.00
05/26/2014 08:45,0,1.145,ACTIVE,215.77,348.66,59.970,1401108354,"274151322000087","019011112586793",27.77,32.80,0,335.14,356.18,32.2,29.2,0.199,125926.9,125926.9,3315,0,0,0,L,1151911521,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108388,635877.00
05/26/2014 08:45,0,1.143,ACTIVE,215.54,347.16,59.996,1401108354,"274151322000088","019011112586793",27.77,28.80,0,335.44,356.18,32.1,29.1,0.203,126388.1,126388.1,3319,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108389,635878.00
05/26/2014 08:45,0,1.217,ACTIVE,215.54,348.66,59.965,1401108354,"274151322000095","019011112586793",28.23,29.00,0,335.14,357.38,34.8,31.7,0.230,132022.1,132022.1,3332,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108391,635879.00
05/26/2014 08:45,0,0.773,ACTIVE,216.22,408.48,59.959,1401108354,"274151322000068","019011112586793",38.17,31.50,0,334.24,425.61,29.9,27.0,0.190,76140.6,76140.6,3336,0,0,0,L,1151911521,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108393,635880.00
05/26/2014 08:45,0,1.158,ACTIVE,215.32,350.47,59.938,1401108354,"274151322000054","019011112586793",28.33,29.00,0,334.54,356.78,33.2,30.1,0.217,129380.9,129380.9,3296,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401108645,635881.00
05/26/2014 09:00,1,1.086,ACTIVE,213.2,402.14,60.03,1401109203,"040051121000097","019011112586793",25.03,27,0.211,300.46,451.66,27.0,33.0,0.032,304997.29999996,305001.89999996,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109206,635882.00
05/26/2014 09:00,1,1.158,ACTIVE,213.1,322.38,60.03,1401109203,"040051121000095","019011112586793",22.56,26,0.184,300.40,445.39,26.0,18.8,0.250,274247.09999993,274251.29999992,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109208,635883.00
05/26/2014 09:00,1,0.714,ACTIVE,214.1,403.49,60.03,1401109203,"033051125000132","019011112586793",33.79,27,0.142,305.32,448.10,24.0,15.4,0.080,249027.89999947,249031.99999949,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109210,635884.00
05/26/2014 09:00,1,0.706,ACTIVE,213.7,394.40,60.07,1401109203,"033051125000135","019011112586793",33.61,27,0.147,305.22,450.09,23.6,17.3,0.025,245088.29999986,245092.29999986,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109213,635885.00
05/26/2014 09:00,1,1.163,ACTIVE,214.2,415.17,60.03,1401109203,"040051121000116","019011112586793",24.80,26,0.164,298.61,449.52,28.7,25.9,0.022,288684.19999989,288688.79999989,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109215,635886.00
05/26/2014 09:00,1,1.240,ACTIVE,214.2,353.34,60.03,1401109203,"040051121000068","019011112586793",23.16,27,0.214,303.77,446.95,28.5,13.8,0.270,279567.99999996,279572.09999998,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109217,635887.00
05/26/2014 09:00,1,1.073,ACTIVE,214.4,410.20,60.03,1401109203,"033051125000118","019011112586793",39.56,27,0.259,301.98,450.96,42.2,33.2,0.085,317216.70000013,317222.10000013,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109219,635888.00
05/26/2014 09:00,1,1.451,ACTIVE,214.6,406.99,60.03,1401109203,"033051125000150","019011112586793",38.66,27,0.305,301.36,453.10,55.8,41.1,0.101,320097.29999966,320102.6999997,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109222,635889.00
05/26/2014 09:00,1,2.028,ACTIVE,215.2,425.78,60.03,1401109203,"040051121000185","019011112586793",26.78,27,0.264,304.65,447.95,54.0,47.2,0.111,288480.30000005,288484.60000005,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109224,635890.00
05/26/2014 09:00,1,2.527,ACTIVE,215.4,346.21,60.03,1401109203,"040051121000195","019011112586793",25.99,27,0.358,298.99,450.21,65.3,50.2,0.442,291059.50000016,291063.90000016,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109226,635891.00
05/26/2014 09:00,0,2.717,ACTIVE,216.45,363.69,59.986,1401109203,"274151322000083","019011112586793",29.18,29.50,0,336.04,381.12,80.3,75.6,0.314,131160.0,131160.0,3394,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109228,635892.00
05/26/2014 09:00,0,3.031,ACTIVE,217.13,349.56,59.991,1401109203,"274151322000076","019011112586793",29.76,30.00,0,332.43,384.13,91.5,86.4,0.354,133462.6,133462.6,3375,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109230,635893.00
05/26/2014 09:00,0,1.912,ACTIVE,216.90,423.81,59.991,1401109203,"274151322000094","019011112586793",38.86,30.80,0,335.44,447.85,75.2,70.7,0.526,78318.8,78318.8,3395,0,0,0,L,1151911521,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109232,635894.00
05/26/2014 09:00,0,2.912,ACTIVE,216.45,344.76,59.991,1401109203,"274151322000052","019011112586793",29.00,31.00,0,335.74,381.73,85.5,80.6,0.318,131303.6,131303.6,3326,0,0,0,L,1151911521,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109234,635895.00
05/26/2014 09:00,0,2.865,ACTIVE,216.45,345.36,59.996,1401109203,"274151322000085","019011112586793",29.26,29.50,0,336.94,384.13,84.8,80.0,0.314,130688.6,130688.6,3316,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109235,635896.00
05/26/2014 09:00,0,2.846,ACTIVE,216.67,353.47,59.996,1401109203,"274151322000087","019011112586793",28.41,33.50,0,336.34,380.52,81.9,77.1,0.309,125932.8,125932.8,3316,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109238,635897.00
05/26/2014 09:00,0,2.863,ACTIVE,216.45,354.97,59.991,1401109203,"274151322000088","019011112586793",28.84,29.30,0,336.34,381.12,83.6,78.8,0.309,126394.0,126394.0,3320,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109239,635898.00
05/26/2014 09:00,0,3.006,ACTIVE,216.45,351.67,60.018,1401109203,"274151322000095","019011112586793",29.38,29.50,0,331.53,381.42,89.5,84.4,0.336,132028.5,132028.5,3333,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109241,635899.00
05/26/2014 09:00,0,1.865,ACTIVE,217.35,430.12,59.996,1401109203,"274151322000068","019011112586793",39.68,32.00,0,335.74,449.95,75.1,70.6,0.508,76146.0,76146.0,3337,0,0,0,L,1151911521,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109243,635900.00
05/26/2014 09:00,0,2.857,ACTIVE,216.67,351.07,60.007,1401109203,"274151322000054","019011112586793",29.10,30.00,0,335.74,382.33,84.2,79.4,0.318,129387.0,129387.0,3297,0,0,0,L,1151911521,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401109244,635901.00
05/26/2014 09:30,1,1.575,ACTIVE,213.6,371.62,60.03,1401111003,"040051121000097","019011112586793",25.34,31,0.258,300.21,452.24,39.7,31.6,0.254,305001.89999996,305036.89999996,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111006,635902.00
05/26/2014 09:30,1,1.626,ALERT,212.9,355.95,60.00,1401111003,"040051121000095","019011112586793",22.95,29,0.215,298.01,448.76,37.1,31.8,0.152,274251.29999992,274282.79999992,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401111008,635903.00
05/26/2014 09:30,1,1.034,ACTIVE,213.9,367.84,60.00,1401111003,"033051125000132","019011112586793",33.55,31,0.222,300.35,450.07,34.5,26.7,0.214,249031.99999949,249058.09999951,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111011,635904.00
05/26/2014 09:30,1,1.015,ACTIVE,213.2,320.54,60.03,1401111003,"033051125000135","019011112586793",33.51,30,0.220,299.16,452.84,33.8,29.5,0.261,245092.29999986,245118.19999986,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111013,635905.00
05/26/2014 09:30,1,1.608,ACTIVE,213.3,370.61,60.03,1401111003,"040051121000116","019011112586793",25.21,30,0.246,297.67,450.68,40.3,31.4,0.148,288688.79999989,288723.19999989,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111015,635906.00
05/26/2014 09:30,1,1.597,ACTIVE,213.5,357.06,60.03,1401111003,"040051121000068","019011112586793",22.96,30,0.228,300.75,449.56,36.5,36.9,0.172,279572.09999998,279604.7,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111017,635907.00
05/26/2014 09:30,1,1.183,ACTIVE,213.2,366.56,60.03,1401111003,"033051125000118","019011112586793",38.27,31,0.282,300.89,450.46,45.0,35.6,0.308,317222.10000013,317261.70000013,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111020,635908.00
05/26/2014 09:30,1,1.177,ACTIVE,213.3,410.45,60.03,1401111003,"033051125000150","019011112586793",38.30,30,0.270,300.75,453.12,44.8,35.5,0.151,320102.6999997,320142.29999966,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111022,635909.00
05/26/2014 09:30,1,1.563,ACTIVE,213.5,377.56,60.00,1401111003,"040051121000185","019011112586793",24.51,31,0.230,300.42,451.57,38.1,39.1,0.121,288484.60000005,288514.90000005,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111025,635910.00
05/26/2014 09:30,1,1.580,ACTIVE,212.8,371.28,60.03,1401111003,"040051121000195","019011112586793",24.43,31,0.233,297.65,450.99,38.4,39.6,0.138,291063.90000016,291097.90000016,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111027,635911.00
05/26/2014 09:30,0,1.676,ACTIVE,215.09,345.06,59.991,1401111003,"274151322000083","019011112586793",27.75,35.60,0,327.02,379.62,47.1,43.5,0.336,131200.4,131200.4,3395,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111029,635912.00
05/26/2014 09:30,0,1.758,ACTIVE,215.54,354.97,59.965,1401111003,"274151322000076","019011112586793",28.67,35.60,0,330.63,380.52,51.1,47.4,0.349,133507.7,133507.7,3376,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111030,635913.00
05/26/2014 09:30,0,1.100,ACTIVE,214.87,410.58,59.959,1401111003,"274151322000094","019011112586793",38.19,35.40,0,336.34,461.08,42.7,39.3,0.287,78355.9,78355.9,3396,0,0,0,L,1151911521,0,122.23,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111032,635914.00
05/26/2014 09:30,0,1.725,ACTIVE,214.87,352.87,59.986,1401111003,"274151322000052","019011112586793",27.61,36.30,0,329.13,379.92,48.2,44.6,0.305,131345.4,131345.4,3327,0,0,0,L,1151911521,0,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111034,635915.00
05/26/2014 09:30,0,1.705,ACTIVE,215.32,348.96,59.959,1401111003,"274151322000085","019011112586793",27.79,34.00,0,330.33,379.92,48.0,44.4,0.323,130730.1,130730.1,3317,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111036,635916.00
05/26/2014 09:30,0,1.645,ACTIVE,214.87,348.96,59.965,1401111003,"274151322000087","019011112586793",27.55,40.20,0,329.13,379.32,45.9,42.3,0.301,125972.5,125972.5,3317,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111038,635917.00
05/26/2014 09:30,0,1.664,ACTIVE,214.41,346.86,59.959,1401111003,"274151322000088","019011112586793",27.79,34.30,0,330.33,379.02,46.8,43.3,0.314,126434.8,126434.8,3321,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111039,635918.00
05/26/2014 09:30,0,1.766,ACTIVE,214.87,349.86,59.959,1401111003,"274151322000095","019011112586793",28.21,35.00,0,329.43,379.32,50.5,46.8,0.336,132072.2,132072.2,3334,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111041,635919.00
05/26/2014 09:30,0,1.139,ACTIVE,215.77,412.68,59.970,1401111003,"274151322000068","019011112586793",37.71,37.30,0,338.44,458.97,42.8,39.4,0.283,76183.0,76183.0,3338,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111043,635920.00
05/26/2014 09:30,0,1.691,ACTIVE,214.41,347.76,59.959,1401111003,"274151322000054","019011112586793",28.03,34.80,0,327.92,380.52,48.0,44.4,0.323,129428.2,129428.2,3298,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111045,635921.00
05/26/2014 09:31,1,1.636,ACTIVE,213.9,413.08,60.00,1401111060,"040051121000097","019011112586793",25.64,31,0.251,304.40,449.18,41.7,40.8,0.107,305036.89999996,305040.19999996,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111063,635922.00
05/26/2014 09:31,1,1.708,ACTIVE,214.4,320.84,60.00,1401111060,"040051121000095","019011112586793",22.92,29,0.233,303.88,444.98,38.9,38.1,0.285,274282.79999992,274285.69999996,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111065,635923.00
05/26/2014 09:31,1,1.078,ACTIVE,214.8,401.81,60.00,1401111060,"033051125000132","019011112586793",33.88,31,0.218,314.97,446.41,36.3,28.2,0.092,249058.09999951,249060.99999949,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111067,635924.00
05/26/2014 09:31,1,1.059,ACTIVE,214.8,364.90,60.00,1401111060,"033051125000135","019011112586793",33.83,30,0.228,312.76,442.34,35.6,35.9,0.191,245118.19999986,245120.99999986,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111069,635925.00
05/26/2014 09:31,1,1.668,ACTIVE,214.0,360.11,60.03,1401111060,"040051121000116","019011112586793",25.49,30,0.261,302.43,447.56,42.3,41.1,0.280,288723.19999989,288726.49999989,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111072,635926.00
05/26/2014 09:31,1,1.647,ACTIVE,214.4,367.62,60.00,1401111060,"040051121000068","019011112586793",23.38,30,0.221,306.75,446.87,38.3,29.5,0.189,279604.7,279607.7,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111074,635927.00
05/26/2014 09:31,1,1.226,ACTIVE,214.2,419.98,60.00,1401111060,"033051125000118","019011112586793",38.49,31,0.277,301.74,449.30,46.9,47.2,0.100,317261.70000013,317265.50000013,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111076,635928.00
05/26/2014 09:31,1,1.221,ACTIVE,213.8,420.93,60.00,1401111060,"033051125000150","019011112586793",38.45,30,0.279,301.80,451.81,46.7,36.7,0.102,320142.29999966,320146.09999967,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111078,635929.00
