ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 09:31,1,1.604,ACTIVE,214.4,354.86,60.00,1401111060,"040051121000185","019011112586793",24.85,31,0.245,305.76,448.69,39.6,40.8,0.219,288514.90000005,288517.90000005,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111081,635930.00
05/26/2014 09:31,1,1.613,ACTIVE,214.6,342.61,60.00,1401111060,"040051121000195","019011112586793",25.03,31,0.261,305.75,448.46,40.2,34.5,0.298,291097.90000016,291101.10000016,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111083,635931.00
05/26/2014 09:31,0,1.730,ACTIVE,214.64,351.97,59.949,1401111060,"274151322000083","019011112586793",27.99,35.20,0,335.14,375.11,49.1,45.5,0.354,131204.4,131204.4,3396,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111085,635932.00
05/26/2014 09:31,0,1.844,ACTIVE,216.00,353.47,59.975,1401111060,"274151322000076","019011112586793",28.57,35.00,0,337.24,378.42,53.4,49.6,0.367,133512.1,133512.1,3377,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111086,635933.00
05/26/2014 09:31,0,1.121,ACTIVE,215.09,414.49,59.949,1401111060,"274151322000094","019011112586793",38.59,35.00,0,385.63,436.43,44.6,41.2,0.301,78359.5,78359.5,3397,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111088,635934.00
05/26/2014 09:31,0,1.766,ACTIVE,214.87,356.48,59.938,1401111060,"274151322000052","019011112586793",27.89,35.60,0,335.74,376.31,49.8,46.2,0.345,131349.5,131349.5,3328,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111090,635935.00
05/26/2014 09:31,0,1.707,ACTIVE,214.87,353.77,59.944,1401111060,"274151322000085","019011112586793",28.53,33.50,0,336.94,376.31,49.3,45.7,0.336,130734.1,130734.1,3318,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111091,635936.00
05/26/2014 09:31,0,1.697,ACTIVE,215.32,346.56,59.965,1401111060,"274151322000087","019011112586793",27.53,40.00,0,336.34,375.11,47.3,43.8,0.301,125976.3,125976.3,3318,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111093,635937.00
05/26/2014 09:31,0,1.713,ACTIVE,215.09,345.06,59.959,1401111060,"274151322000088","019011112586793",27.75,33.80,0,336.04,375.41,48.2,44.6,0.309,126438.7,126438.7,3322,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111095,635938.00
05/26/2014 09:31,0,1.801,ACTIVE,215.09,357.08,59.959,1401111060,"274151322000095","019011112586793",28.45,34.50,0,335.74,377.52,52.0,48.2,0.354,132076.5,132076.5,3335,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111097,635939.00
05/26/2014 09:31,0,1.141,ACTIVE,215.77,417.49,59.949,1401111060,"274151322000068","019011112586793",38.25,36.50,0,385.33,437.93,44.1,40.7,0.287,76186.6,76186.6,3339,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111098,635940.00
05/26/2014 09:31,0,1.719,ACTIVE,215.32,353.17,59.970,1401111060,"274151322000054","019011112586793",28.25,34.00,0,335.44,376.62,49.2,45.6,0.340,129432.3,129432.3,3299,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111100,635941.00
05/26/2014 09:45,1,1.704,ACTIVE,215.6,383.89,60.00,1401111907,"040051121000097","019011112586793",25.66,30,0.255,316.09,439.12,43.5,34.5,0.192,305040.19999996,305046.69999996,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111910,635942.00
05/26/2014 09:45,1,1.759,ACTIVE,214.7,353.18,60.00,1401111907,"040051121000095","019011112586793",23.16,29,0.251,310.42,435.92,40.5,40.2,0.207,274285.69999996,274291.59999994,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111912,635943.00
05/26/2014 09:45,1,1.121,ACTIVE,215.7,337.30,60.03,1401111907,"033051125000132","019011112586793",34.00,31,0.236,315.43,416.84,37.9,38.0,0.289,249060.99999949,249066.59999951,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111914,635944.00
05/26/2014 09:45,1,1.102,ACTIVE,215.8,372.32,60.00,1401111907,"033051125000135","019011112586793",33.99,30,0.224,313.87,443.37,37.3,29.3,0.166,245120.99999986,245126.59999986,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111917,635945.00
05/26/2014 09:45,1,1.733,ACTIVE,214.8,380.10,60.00,1401111907,"040051121000116","019011112586793",25.75,29,0.252,313.35,442.35,44.4,43.9,0.170,288726.49999989,288732.89999989,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111919,635946.00
05/26/2014 09:45,1,1.746,ACTIVE,215.8,375.04,60.00,1401111907,"040051121000068","019011112586793",23.42,30,0.246,315.83,437.40,40.7,31.4,0.260,279607.7,279613.59999998,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111921,635947.00
05/26/2014 09:45,1,1.317,ACTIVE,215.4,340.30,60.00,1401111907,"033051125000118","019011112586793",38.17,31,0.296,307.16,447.71,50.0,52.9,0.378,317265.50000013,317273.00000013,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111923,635948.00
05/26/2014 09:45,1,1.307,ACTIVE,214.8,421.49,60.00,1401111907,"033051125000150","019011112586793",38.69,30,0.324,306.74,449.70,50.3,53.6,0.133,320146.09999967,320153.39999968,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111926,635949.00
05/26/2014 09:45,1,1.726,ACTIVE,215.1,347.65,60.00,1401111907,"040051121000185","019011112586793",25.23,30,0.281,316.13,438.99,43.3,43.3,0.318,288517.90000005,288524.20000005,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111928,635950.00
05/26/2014 09:45,1,1.818,ACTIVE,215.1,366.05,60.00,1401111907,"040051121000195","019011112586793",25.01,31,0.287,317.08,440.36,45.2,47.1,0.266,291101.10000016,291107.40000016,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111930,635951.00
05/26/2014 09:45,0,1.926,ACTIVE,216.00,358.58,59.954,1401111907,"274151322000083","019011112586793",28.49,34.80,0,336.04,368.50,55.6,51.7,0.393,131212.3,131212.3,3397,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111932,635952.00
05/26/2014 09:45,0,2.143,ACTIVE,216.67,362.19,59.959,1401111907,"274151322000076","019011112586793",28.61,34.30,0,337.24,372.41,62.0,57.9,0.424,133520.7,133520.7,3378,0,0,0,L,1151911521,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111934,635953.00
05/26/2014 09:45,0,1.369,ACTIVE,215.77,414.49,59.970,1401111907,"274151322000094","019011112586793",38.21,34.50,0,337.54,435.23,52.7,48.9,0.354,78366.6,78366.6,3398,0,0,0,L,1151911521,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111936,635954.00
05/26/2014 09:45,0,2.340,ACTIVE,215.77,363.39,59.959,1401111907,"274151322000052","019011112586793",28.35,35.20,0,335.74,373.31,67.2,62.9,0.464,131357.6,131357.6,3329,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111937,635955.00
05/26/2014 09:45,0,2.570,ACTIVE,216.45,367.60,59.954,1401111907,"274151322000085","019011112586793",28.71,33.00,0,336.64,378.72,74.8,70.2,0.513,130742.2,130742.2,3319,0,0,0,L,1151911521,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111939,635956.00
05/26/2014 09:45,0,2.699,ACTIVE,216.90,363.69,59.986,1401111907,"274151322000087","019011112586793",27.69,40.20,0,336.04,379.32,75.7,71.2,0.504,125984.0,125984.0,3319,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111941,635957.00
05/26/2014 09:45,0,2.711,ACTIVE,216.22,365.49,59.959,1401111907,"274151322000088","019011112586793",28.59,33.30,0,336.34,381.42,78.4,73.8,0.535,126446.6,126446.6,3323,0,0,0,L,1151911521,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111943,635958.00
05/26/2014 09:45,0,2.660,ACTIVE,216.22,349.26,59.954,1401111907,"274151322000095","019011112586793",29.06,33.80,0,336.04,380.52,78.3,73.7,0.292,132084.9,132084.9,3336,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111944,635959.00
05/26/2014 09:45,0,1.463,ACTIVE,216.67,423.20,59.970,1401111907,"274151322000068","019011112586793",39.26,36.00,0,337.54,449.65,58.4,54.4,0.393,76193.8,76193.8,3340,0,0,0,L,1151911521,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111946,635960.00
05/26/2014 09:45,0,2.227,ACTIVE,216.00,352.87,59.965,1401111907,"274151322000054","019011112586793",28.73,33.50,0,330.93,381.42,64.7,60.6,0.446,129440.3,129440.3,3300,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111948,635961.00
05/26/2014 09:45,1,4.237,ACTIVE,216.4,358.97,60.03,1401111903,"040051121000097","019011112586793",26.20,31,0.489,303.21,450.56,110.5,105.6,0.498,305046.69999996,305049.19999996,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111905,635962.00
05/26/2014 09:45,1,4.335,ACTIVE,216.2,323.75,60.03,1401111903,"040051121000095","019011112586793",23.69,29,0.450,299.92,448.15,102.2,96.7,0.464,274291.59999994,274293.79999993,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111908,635963.00
05/26/2014 09:45,1,2.810,ACTIVE,216.9,351.44,60.00,1401111903,"033051125000132","019011112586793",34.68,31,0.428,303.39,450.33,96.9,92.5,0.445,249066.59999951,249068.7999995,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111910,635964.00
05/26/2014 09:45,1,2.710,ACTIVE,216.6,325.22,60.03,1401111903,"033051125000135","019011112586793",34.71,30,0.417,303.36,452.53,93.6,89.9,0.429,245126.59999986,245128.89999986,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111912,635965.00
05/26/2014 09:45,1,4.122,ACTIVE,215.8,333.35,60.03,1401111903,"040051121000116","019011112586793",26.13,30,0.472,301.02,449.95,107.2,101.6,0.489,288732.89999989,288735.49999989,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111914,635966.00
05/26/2014 09:45,1,4.238,ACTIVE,215.8,324.51,60.03,1401111903,"040051121000068","019011112586793",23.93,30,0.445,304.10,449.60,100.9,95.6,0.465,279613.59999998,279616.09999998,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111917,635967.00
05/26/2014 09:45,1,3.146,ACTIVE,215.6,345.40,60.00,1401111903,"033051125000118","019011112586793",39.39,31,0.551,304.29,451.93,123.3,118.2,0.560,317273.00000013,317276.10000013,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111919,635968.00
05/26/2014 09:45,1,3.073,ACTIVE,216.1,337.05,60.03,1401111903,"033051125000150","019011112586793",39.57,30,0.541,303.39,453.06,121.0,116.3,0.549,320153.39999968,320156.4999997,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111921,635969.00
05/26/2014 09:45,1,3.845,ACTIVE,216.2,347.81,60.03,1401111903,"040051121000185","019011112586793",26.14,31,0.443,303.69,450.72,100.0,95.6,0.458,288524.20000005,288526.80000005,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111923,635970.00
05/26/2014 09:45,1,4.027,ACTIVE,215.8,337.06,60.03,1401111903,"040051121000195","019011112586793",25.68,31,0.454,303.14,450.89,102.9,97.6,0.472,291107.40000016,291110.10000016,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111926,635971.00
05/26/2014 09:45,0,4.107,ACTIVE,216.67,359.48,59.944,1401111903,"274151322000083","019011112586793",28.43,36.80,0,330.33,380.52,118.2,112.1,0.468,131215.5,131215.5,3398,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111927,635972.00
05/26/2014 09:45,0,4.168,ACTIVE,217.58,354.97,59.965,1401111903,"274151322000076","019011112586793",29.24,36.80,0,331.53,380.82,123.4,117.2,0.477,133524.3,133524.3,3379,0,0,0,L,1151911521,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111929,635973.00
05/26/2014 09:45,0,2.475,ACTIVE,216.67,418.09,59.959,1401111903,"274151322000094","019011112586793",38.74,36.50,0,388.64,445.75,96.9,91.6,0.367,78369.6,78369.6,3399,0,0,0,L,1151911521,0,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111931,635974.00
05/26/2014 09:45,0,3.721,ACTIVE,216.90,357.08,59.975,1401111903,"274151322000052","019011112586793",28.51,36.80,0,330.63,381.12,107.4,101.8,0.411,131361.0,131361.0,3330,0,0,0,L,1151911521,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111932,635975.00
05/26/2014 09:45,0,3.756,ACTIVE,216.90,353.17,59.959,1401111903,"274151322000085","019011112586793",28.82,34.80,0,331.83,381.42,109.5,103.8,0.407,130745.6,130745.6,3320,0,0,0,L,1151911521,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111934,635976.00
05/26/2014 09:45,0,3.750,ACTIVE,216.90,348.36,59.970,1401111903,"274151322000087","019011112586793",28.03,42.50,0,331.23,380.82,106.3,100.7,0.402,125987.3,125987.3,3320,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111936,635977.00
05/26/2014 09:45,0,3.609,ACTIVE,216.67,355.88,59.996,1401111903,"274151322000088","019011112586793",28.49,35.00,0,331.83,380.82,104.1,98.6,0.384,126450.0,126450.0,3324,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111938,635978.00
05/26/2014 09:45,0,3.785,ACTIVE,216.67,356.48,59.991,1401111903,"274151322000095","019011112586793",28.88,36.50,0,330.93,379.02,110.6,104.8,0.411,132088.6,132088.6,3337,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111939,635979.00
05/26/2014 09:45,0,2.529,ACTIVE,218.03,417.49,59.975,1401111903,"274151322000068","019011112586793",39.14,38.00,0,402.77,451.46,100.5,95.1,0.376,76196.9,76196.9,3341,0,0,0,L,1151911521,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111941,635980.00
05/26/2014 09:45,0,4.188,ACTIVE,217.13,349.86,59.975,1401111903,"274151322000054","019011112586793",28.49,35.60,0,329.73,380.82,120.8,114.6,0.460,129443.8,129443.8,3301,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401111943,635981.00
05/26/2014 10:01,1,4.548,ACTIVE,216.6,335.31,60.00,1401112870,"040051121000097","019011112586793",25.46,32,0.512,302.99,449.88,115.2,110.4,0.522,305049.19999996,305072.29999996,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112874,635982.00
05/26/2014 10:01,1,4.548,ACTIVE,215.6,325.30,60.00,1401112870,"040051121000095","019011112586793",23.31,31,0.466,300.34,448.06,105.5,100.0,0.480,274293.79999993,274314.79999993,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112878,635983.00
05/26/2014 10:01,1,2.946,ACTIVE,216.0,323.21,60.03,1401112870,"033051125000132","019011112586793",34.03,32,0.442,305.70,450.58,99.8,95.0,0.461,249068.7999995,249088.59999951,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112881,635984.00
05/26/2014 10:01,1,2.917,ACTIVE,216.6,339.95,60.03,1401112870,"033051125000135","019011112586793",33.72,32,0.435,303.24,452.72,97.8,94.0,0.452,245128.89999986,245148.49999986,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112884,635985.00
05/26/2014 10:01,1,4.537,ACTIVE,215.2,343.58,60.00,1401112870,"040051121000116","019011112586793",25.35,31,0.506,299.66,449.59,114.4,108.4,0.521,288735.49999989,288758.29999989,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112887,635986.00
05/26/2014 10:01,1,4.623,ACTIVE,216.2,346.87,60.00,1401112870,"040051121000068","019011112586793",23.31,31,0.477,304.59,449.34,107.2,102.7,0.491,279616.09999998,279637.49999996,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112890,635987.00
05/26/2014 10:01,1,3.368,ACTIVE,215.8,328.25,60.00,1401112870,"033051125000118","019011112586793",38.71,33,0.579,303.22,450.00,129.7,124.7,0.580,317276.10000013,317302.10000013,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112894,635988.00
05/26/2014 10:01,1,3.331,ACTIVE,216.6,352.66,60.00,1401112870,"033051125000150","019011112586793",38.97,32,0.578,303.21,453.28,129.2,124.7,0.582,320156.4999997,320182.79999965,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112531,635989.00
05/26/2014 10:01,1,4.367,ACTIVE,216.2,346.16,60.00,1401112870,"040051121000185","019011112586793",25.49,32,0.492,303.35,450.48,110.7,106.0,0.506,288526.80000005,288549.10000005,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112534,635990.00
05/26/2014 10:01,1,4.616,ACTIVE,216.2,325.99,60.00,1401112870,"040051121000195","019011112586793",25.07,33,0.510,303.20,450.78,115.1,110.1,0.523,291110.10000016,291135.00000017,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112537,635991.00
05/26/2014 10:01,0,4.686,ACTIVE,217.35,348.66,59.965,1401112870,"274151322000083","019011112586793",27.99,41.50,0,330.63,379.62,132.7,126.2,0.530,131242.3,131242.3,3399,0,0,0,L,1151911521,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112539,635992.00
05/26/2014 10:01,0,5.037,ACTIVE,218.48,349.56,59.970,1401112870,"274151322000076","019011112586793",28.63,40.80,0,332.13,381.12,146.1,139.1,0.566,133553.9,133553.9,3380,0,0,0,L,1151911521,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112541,635993.00
05/26/2014 10:01,0,3.117,ACTIVE,217.58,430.42,59.949,1401112870,"274151322000094","019011112586793",38.88,39.80,0,391.94,446.65,123.0,116.8,0.477,78394.3,78394.3,3400,0,0,0,L,1151911521,0,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112543,635994.00
05/26/2014 10:01,0,4.768,ACTIVE,217.80,358.28,59.970,1401112870,"274151322000052","019011112586793",28.19,41.30,0,331.53,381.42,136.2,129.5,0.521,131388.6,131388.6,3331,0,0,0,L,1151911521,0,123.36,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112544,635995.00
05/26/2014 10:01,0,4.775,ACTIVE,217.58,358.88,59.954,1401112870,"274151322000085","019011112586793",28.17,38.60,0,332.73,381.73,136.2,129.5,0.513,130773.1,130773.1,3321,0,0,0,L,1151911521,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112546,635996.00
05/26/2014 10:01,0,4.662,ACTIVE,217.13,363.99,59.949,1401112870,"274151322000087","019011112586793",27.37,46.80,0,330.33,380.22,129.3,122.9,0.491,126013.6,126013.6,3321,0,0,0,L,1151911521,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112548,635997.00
05/26/2014 10:01,0,4.742,ACTIVE,217.13,360.69,59.959,1401112870,"274151322000088","019011112586793",27.97,38.60,0,331.53,381.42,134.2,127.6,0.499,126477.1,126477.1,3325,0,0,0,L,1151911521,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112549,635998.00
05/26/2014 10:01,0,4.953,ACTIVE,217.13,349.56,59.949,1401112870,"274151322000095","019011112586793",28.43,40.40,0,332.13,380.52,142.6,135.7,0.535,132117.5,132117.5,3338,0,0,0,L,1151911521,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112551,635999.00
05/26/2014 10:01,0,3.174,ACTIVE,218.48,424.41,59.959,1401112870,"274151322000068","019011112586793",38.35,42.30,0,391.34,443.64,123.3,117.1,0.464,76221.6,76221.6,3342,0,0,0,L,1151911521,0,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112553,636000.00
05/26/2014 10:01,0,4.783,ACTIVE,217.58,356.18,59.954,1401112870,"274151322000054","019011112586793",27.99,39.00,0,330.33,381.12,135.6,128.9,0.513,129471.3,129471.3,3302,0,0,0,L,1151911521,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401112555,636001.00
05/26/2014 10:15,1,4.706,ACTIVE,216.9,327.19,60.00,1401113703,"040051121000097","019011112586793",25.42,33,0.528,306.06,373.26,119.0,114.0,0.539,305072.29999996,305098.19999996,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113705,636002.00
05/26/2014 10:15,1,4.723,ACTIVE,216.4,346.26,60.03,1401113703,"040051121000095","019011112586793",23.10,32,0.478,317.74,363.67,108.5,103.0,0.491,274314.79999993,274338.29999993,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113708,636003.00
05/26/2014 10:15,1,3.023,ACTIVE,216.7,356.05,60.03,1401113703,"033051125000132","019011112586793",33.98,33,0.451,317.87,361.54,102.2,97.4,0.469,249088.59999951,249110.7999995,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113710,636004.00
05/26/2014 10:15,1,2.978,ACTIVE,217.0,340.25,60.00,1401113703,"033051125000135","019011112586793",33.71,33,0.443,318.18,362.91,99.9,95.9,0.460,245148.49999986,245170.49999986,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113712,636005.00
05/26/2014 10:15,1,4.635,ACTIVE,215.8,358.85,60.00,1401113703,"040051121000116","019011112586793",25.24,32,0.515,304.13,398.74,116.4,110.5,0.526,288758.29999989,288783.69999989,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113714,636006.00
05/26/2014 10:15,1,4.704,ACTIVE,216.5,350.85,60.03,1401113703,"040051121000068","019011112586793",23.15,32,0.481,317.29,363.79,108.3,103.7,0.496,279637.49999996,279661.29999997,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113716,636007.00
05/26/2014 10:15,1,3.414,ACTIVE,216.6,330.60,60.03,1401113703,"033051125000118","019011112586793",38.45,34,0.581,312.58,371.31,130.6,125.4,0.584,317302.10000013,317331.00000013,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113719,636008.00
05/26/2014 10:15,1,3.388,ACTIVE,216.4,353.65,60.00,1401113703,"033051125000150","019011112586793",38.45,33,0.580,314.77,371.77,129.6,124.6,0.586,320182.79999965,320211.59999966,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113721,636009.00
05/26/2014 10:15,1,4.451,ACTIVE,216.8,344.53,60.00,1401113703,"040051121000185","019011112586793",25.22,34,0.495,317.96,364.97,111.7,106.8,0.510,288549.10000005,288573.70000005,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113723,636010.00
05/26/2014 10:15,1,4.603,ACTIVE,216.7,335.66,60.00,1401113703,"040051121000195","019011112586793",25.12,35,0.507,308.16,381.04,115.1,109.4,0.520,291135.00000017,291160.30000018,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113726,636011.00
05/26/2014 10:15,0,4.729,ACTIVE,216.90,351.07,59.959,1401113703,"274151322000083","019011112586793",27.85,43.60,0,332.43,375.71,133.2,126.6,0.530,131271.6,131271.6,3400,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113727,636012.00
05/26/2014 10:15,0,5.047,ACTIVE,217.80,367.60,59.965,1401113703,"274151322000076","019011112586793",28.37,43.40,0,334.54,379.62,144.7,137.8,0.557,133586.0,133586.0,3381,0,0,0,L,1151911521,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113729,636013.00
05/26/2014 10:15,0,3.166,ACTIVE,217.13,414.19,59.965,1401113703,"274151322000094","019011112586793",37.99,41.50,0,388.04,443.34,123.7,117.5,0.464,78421.3,78421.3,3401,0,0,0,L,1151911521,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113731,636014.00
05/26/2014 10:15,0,4.748,ACTIVE,217.35,354.67,59.970,1401113703,"274151322000052","019011112586793",27.89,44.30,0,333.03,376.92,134.1,127.5,0.517,131418.5,131418.5,3332,0,0,0,L,1151911521,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113732,636015.00
05/26/2014 10:15,0,4.695,ACTIVE,217.35,365.80,59.965,1401113703,"274151322000085","019011112586793",28.13,40.20,0,333.63,377.52,133.7,127.1,0.508,130803.1,130803.1,3322,0,0,0,L,1151911521,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113734,636016.00
05/26/2014 10:15,0,4.609,ACTIVE,217.13,355.28,59.975,1401113703,"274151322000087","019011112586793",26.98,50.60,0,333.03,375.11,125.8,119.5,0.473,126042.0,126042.0,3322,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113736,636017.00
05/26/2014 10:15,0,4.621,ACTIVE,216.90,349.86,59.975,1401113703,"274151322000088","019011112586793",27.99,41.00,0,333.03,376.92,131.0,124.5,0.491,126506.7,126506.7,3326,0,0,0,L,1151911521,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113738,636018.00
05/26/2014 10:15,0,4.832,ACTIVE,216.90,348.96,59.970,1401113703,"274151322000095","019011112586793",28.47,42.50,0,332.43,378.42,139.3,132.5,0.526,132149.0,132149.0,3339,0,0,0,L,1151911521,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113739,636019.00
05/26/2014 10:15,0,3.156,ACTIVE,217.58,417.79,59.981,1401113703,"274151322000068","019011112586793",37.79,44.00,0,388.34,444.54,118.9,112.8,0.446,76248.7,76248.7,3343,0,0,0,L,1151911521,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113741,636020.00
05/26/2014 10:15,0,4.697,ACTIVE,216.90,365.49,59.975,1401113703,"274151322000054","019011112586793",27.99,41.00,0,332.13,377.22,133.1,126.6,0.504,129501.2,129501.2,3303,0,0,0,L,1151911521,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113743,636021.00
05/26/2014 10:15,1,4.469,ACTIVE,216.6,353.20,60.00,1401113703,"040051121000097","019011112586793",25.48,34,0.502,318.17,366.07,113.3,108.1,0.514,305098.19999996,305101.79999996,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113706,636022.00
05/26/2014 10:15,1,4.525,ACTIVE,216.0,357.82,60.00,1401113703,"040051121000095","019011112586793",23.10,32,0.456,318.58,363.83,104.0,98.3,0.472,274338.29999993,274341.49999998,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113708,636023.00
05/26/2014 10:15,1,2.911,ACTIVE,216.6,332.96,60.03,1401113703,"033051125000132","019011112586793",33.89,34,0.433,319.74,361.32,98.1,93.3,0.451,249110.7999995,249113.99999949,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113710,636024.00
05/26/2014 10:15,1,2.867,ACTIVE,216.8,352.22,60.03,1401113703,"033051125000135","019011112586793",33.71,33,0.428,318.96,361.98,96.2,92.6,0.443,245170.49999986,245173.59999986,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113713,636025.00
05/26/2014 10:15,1,4.451,ACTIVE,215.8,329.79,60.00,1401113703,"040051121000116","019011112586793",25.43,32,0.498,317.27,365.35,112.6,106.9,0.512,288783.69999989,288787.19999989,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113715,636026.00
05/26/2014 10:15,1,4.578,ACTIVE,216.5,346.57,60.03,1401113703,"040051121000068","019011112586793",23.21,32,0.469,319.34,363.30,105.7,100.7,0.482,279661.29999997,279664.59999998,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113717,636027.00
05/26/2014 10:15,1,3.347,ACTIVE,216.5,331.46,60.03,1401113703,"033051125000118","019011112586793",38.36,34,0.567,316.58,369.42,127.8,122.2,0.576,317331.00000013,317335.00000013,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113719,636028.00
05/26/2014 10:15,1,3.311,ACTIVE,216.3,323.96,60.03,1401113703,"033051125000150","019011112586793",38.64,33,0.569,315.45,371.01,127.3,122.5,0.573,320211.59999966,320215.59999966,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113722,636029.00
05/26/2014 10:15,1,4.418,ACTIVE,216.9,347.84,60.00,1401113703,"040051121000185","019011112586793",25.11,34,0.489,319.01,365.06,110.4,105.7,0.504,288573.70000005,288577.20000005,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113724,636030.00
05/26/2014 10:15,1,4.580,ACTIVE,216.0,323.52,60.03,1401113703,"040051121000195","019011112586793",25.06,35,0.505,318.17,365.26,114.2,108.7,0.518,291160.30000018,291164.00000017,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113726,636031.00
05/26/2014 10:15,0,4.680,ACTIVE,216.67,365.19,59.981,1401113703,"274151322000083","019011112586793",28.03,43.20,0,333.03,374.51,132.7,126.1,0.535,131275.7,131275.7,3401,0,0,0,L,1151911521,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113728,636032.00
05/26/2014 10:15,0,5.004,ACTIVE,217.80,366.40,59.981,1401113703,"274151322000076","019011112586793",28.59,43.60,0,338.14,377.22,144.7,137.7,0.561,133590.5,133590.5,3382,0,0,0,L,1151911521,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113729,636033.00
05/26/2014 10:15,0,3.139,ACTIVE,216.90,412.68,59.981,1401113703,"274151322000094","019011112586793",38.53,42.00,0,395.85,442.44,123.0,116.8,0.473,78425.2,78425.2,3402,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113731,636034.00
05/26/2014 10:15,0,4.799,ACTIVE,216.90,348.96,59.981,1401113703,"274151322000052","019011112586793",27.89,44.50,0,333.03,375.11,135.6,128.9,0.521,131422.8,131422.8,3333,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113733,636035.00
05/26/2014 10:15,0,4.762,ACTIVE,216.90,365.80,59.975,1401113703,"274151322000085","019011112586793",28.15,40.60,0,334.54,375.11,135.8,129.1,0.517,130807.4,130807.4,3323,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113735,636036.00
05/26/2014 10:15,0,4.648,ACTIVE,216.67,361.59,59.975,1401113703,"274151322000087","019011112586793",27.15,50.80,0,333.33,372.71,127.9,121.5,0.486,126046.0,126046.0,3323,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113736,636037.00
05/26/2014 10:15,0,4.723,ACTIVE,216.45,364.89,59.949,1401113703,"274151322000088","019011112586793",27.89,40.80,0,333.03,374.81,133.4,126.8,0.499,126510.9,126510.9,3327,0,0,0,L,1151911521,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113739,636038.00
05/26/2014 10:15,0,4.955,ACTIVE,216.45,362.79,59.970,1401113703,"274151322000095","019011112586793",28.31,42.30,0,332.43,376.62,142.2,135.3,0.530,132153.5,132153.5,3340,0,0,0,L,1151911521,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113740,636039.00
05/26/2014 10:15,0,3.109,ACTIVE,217.58,417.79,59.975,1401113703,"274151322000068","019011112586793",38.82,43.80,0,390.44,443.64,122.8,116.6,0.464,76252.5,76252.5,3344,0,0,0,L,1151911521,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113742,636040.00
05/26/2014 10:15,0,4.744,ACTIVE,216.90,349.56,59.970,1401113703,"274151322000054","019011112586793",28.09,41.50,0,332.73,375.71,134.9,128.3,0.513,129505.5,129505.5,3304,0,0,0,L,1151911521,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113745,636041.00
05/26/2014 10:15,1,4.724,ACTIVE,216.7,328.76,60.00,1401113703,"040051121000097","019011112586793",25.52,34,0.532,318.28,366.70,120.0,114.7,0.544,305101.79999996,305105.59999996,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113950,636042.00
05/26/2014 10:15,1,4.807,ACTIVE,216.3,334.47,60.03,1401113703,"040051121000095","019011112586793",23.06,32,0.488,318.72,364.50,110.3,104.9,0.499,274341.49999998,274344.99999998,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113952,636043.00
05/26/2014 10:15,1,3.121,ACTIVE,216.6,354.26,60.00,1401113703,"033051125000132","019011112586793",33.79,34,0.464,318.12,362.84,104.9,100.1,0.479,249113.99999949,249117.2999995,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113954,636044.00
05/26/2014 10:15,1,3.069,ACTIVE,217.1,337.86,60.03,1401113703,"033051125000135","019011112586793",33.73,33,0.460,319.22,363.05,103.0,99.4,0.473,245173.59999986,245176.79999986,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113957,636045.00
05/26/2014 10:15,1,4.809,ACTIVE,215.9,339.38,60.03,1401113703,"040051121000116","019011112586793",25.21,33,0.533,317.24,366.98,120.6,114.8,0.542,288787.19999989,288790.89999989,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113959,636046.00
05/26/2014 10:15,1,4.908,ACTIVE,216.0,321.34,60.03,1401113703,"040051121000068","019011112586793",23.12,32,0.501,318.58,364.63,112.9,107.7,0.516,279664.59999998,279668.2,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113961,636047.00
05/26/2014 10:15,1,3.545,ACTIVE,216.6,353.55,60.03,1401113703,"033051125000118","019011112586793",38.80,34,0.609,316.10,371.21,136.9,131.2,0.613,317335.00000013,317339.40000013,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113964,636048.00
05/26/2014 10:15,1,3.542,ACTIVE,216.2,365.80,60.03,1401113703,"033051125000150","019011112586793",38.67,33,0.608,315.86,372.63,136.3,130.8,0.607,320215.59999966,320219.9999997,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113966,636049.00
05/26/2014 10:15,1,4.692,ACTIVE,216.9,326.64,60.00,1401113703,"040051121000185","019011112586793",25.35,34,0.526,318.61,367.02,118.3,113.6,0.534,288577.20000005,288581.00000005,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113968,636050.00
05/26/2014 10:15,1,4.922,ACTIVE,216.4,355.13,60.03,1401113703,"040051121000195","019011112586793",25.01,35,0.542,317.90,366.69,122.5,116.7,0.551,291164.00000017,291167.80000018,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113970,636051.00
05/26/2014 10:15,0,4.996,ACTIVE,217.13,349.86,59.970,1401113703,"274151322000083","019011112586793",28.05,44.00,0,333.33,376.01,141.9,135.0,0.566,131280.2,131280.2,3402,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113972,636052.00
05/26/2014 10:15,0,5.393,ACTIVE,218.26,357.08,59.959,1401113703,"274151322000076","019011112586793",28.37,43.80,0,338.14,379.92,154.9,147.6,0.601,133595.4,133595.4,3383,0,0,0,L,1151911521,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113974,636053.00
05/26/2014 10:15,0,3.404,ACTIVE,217.58,424.71,59.959,1401113703,"274151322000094","019011112586793",38.37,42.30,0,394.05,445.15,131.8,125.3,0.499,78429.3,78429.3,3403,0,0,0,L,1151911521,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113975,636054.00
05/26/2014 10:15,0,5.137,ACTIVE,217.13,364.29,59.965,1401113703,"274151322000052","019011112586793",27.97,44.80,0,333.63,377.52,145.4,138.4,0.552,131427.3,131427.3,3334,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113977,636055.00
05/26/2014 10:15,0,5.131,ACTIVE,217.35,351.07,59.959,1401113703,"274151322000085","019011112586793",28.19,40.40,0,334.24,378.12,146.4,139.4,0.552,130811.9,130811.9,3324,0,0,0,L,1151911521,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113979,636056.00
05/26/2014 10:15,0,5.066,ACTIVE,217.13,365.49,59.959,1401113703,"274151322000087","019011112586793",27.04,51.00,0,333.33,376.01,138.7,131.9,0.526,126050.3,126050.3,3324,0,0,0,L,1151911521,0,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113981,636057.00
05/26/2014 10:15,0,5.145,ACTIVE,216.90,349.56,59.965,1401113703,"274151322000088","019011112586793",27.87,40.80,0,333.33,377.82,145.1,138.1,0.544,126515.4,126515.4,3328,0,0,0,L,1151911521,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113982,636058.00
05/26/2014 10:15,0,5.369,ACTIVE,216.90,353.47,59.965,1401113703,"274151322000095","019011112586793",28.41,42.50,0,332.73,379.32,154.3,147.0,0.575,132158.3,132158.3,3341,0,0,0,L,1151911521,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113984,636059.00
05/26/2014 10:15,0,3.375,ACTIVE,218.03,429.52,59.959,1401113703,"274151322000068","019011112586793",38.78,44.00,0,392.55,441.54,131.8,125.2,0.504,76256.6,76256.6,3345,0,0,0,L,1151911521,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113986,636060.00
05/26/2014 10:15,0,5.201,ACTIVE,217.13,363.69,59.954,1401113703,"274151322000054","019011112586793",27.83,41.30,0,333.63,378.42,146.5,139.5,0.557,129510.1,129510.1,3305,0,0,0,L,1151911521,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401113989,636061.00
05/26/2014 10:30,1,5.133,ACTIVE,217.8,347.70,60.00,1401114603,"040051121000097","019011112586793",25.28,35,0.572,315.94,370.72,129.1,124.1,0.573,305105.59999996,305127.49999996,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114605,636062.00
05/26/2014 10:30,1,5.175,ACTIVE,217.2,359.26,60.00,1401114603,"040051121000095","019011112586793",22.86,33,0.519,314.42,370.47,117.7,112.3,0.528,274344.99999998,274365.09999994,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114608,636063.00
05/26/2014 10:30,1,3.342,ACTIVE,217.0,350.54,60.00,1401114603,"033051125000132","019011112586793",33.61,35,0.492,318.90,365.51,111.7,106.4,0.508,249117.2999995,249136.19999948,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114610,636064.00
05/26/2014 10:30,1,3.314,ACTIVE,217.2,355.00,60.00,1401114603,"033051125000135","019011112586793",33.14,34,0.484,314.70,374.71,109.3,105.0,0.497,245176.79999986,245195.49999986,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114612,636065.00
05/26/2014 10:30,1,5.123,ALERT,216.9,350.45,60.00,1401114603,"040051121000116","019011112586793",25.11,34,0.564,317.10,369.43,128.0,121.8,0.574,288790.89999989,288812.69999989,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1401114615,636066.00
05/26/2014 10:30,1,5.260,ACTIVE,216.7,322.62,60.00,1401114603,"040051121000068","019011112586793",22.86,33,0.529,317.98,368.23,119.6,114.3,0.539,279668.2,279688.59999998,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114617,636067.00
05/26/2014 10:30,1,3.799,ACTIVE,217.5,367.50,60.00,1401114603,"033051125000118","019011112586793",38.46,36,0.644,315.98,375.36,145.4,139.4,0.647,317339.40000013,317364.20000013,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114619,636068.00
05/26/2014 10:30,1,3.800,ACTIVE,217.6,370.61,60.00,1401114603,"033051125000150","019011112586793",38.16,34,0.643,315.67,376.84,144.3,139.4,0.642,320219.9999997,320244.79999965,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114622,636069.00
05/26/2014 10:30,1,5.107,ALERT,217.4,340.52,60.00,1401114603,"040051121000185","019011112586793",24.76,35,0.558,318.79,369.22,125.8,121.1,0.566,288581.00000005,288602.40000005,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1401114624,636070.00
05/26/2014 10:30,1,5.246,ACTIVE,216.7,358.50,60.03,1401114603,"040051121000195","019011112586793",24.76,36,0.571,317.72,369.67,129.3,123.2,0.579,291167.80000018,291189.80000018,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114507,636071.00
05/26/2014 10:30,0,5.295,ACTIVE,217.13,367.60,59.954,1401114603,"274151322000083","019011112586793",27.85,45.80,0,333.03,379.32,149.3,142.2,0.597,131305.6,131305.6,3403,0,0,0,L,1151911521,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114509,636072.00
05/26/2014 10:30,0,5.705,ACTIVE,218.03,370.90,59.949,1401114603,"274151322000076","019011112586793",28.13,46.00,0,338.44,382.93,162.4,154.9,0.628,133623.1,133623.1,3384,0,0,0,L,1151911521,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114510,636073.00
05/26/2014 10:30,0,3.592,ACTIVE,217.58,408.78,59.944,1401114603,"274151322000094","019011112586793",38.05,43.80,0,386.23,444.54,138.3,131.5,0.526,78452.8,78452.8,3404,0,0,0,L,1151911521,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114512,636074.00
