ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 10:30,0,5.400,ACTIVE,217.35,367.30,59.959,1401114603,"274151322000052","019011112586793",27.77,46.20,0,334.54,379.92,151.8,144.6,0.575,131453.3,131453.3,3335,0,0,0,L,1151911521,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114514,636075.00
05/26/2014 10:30,0,5.369,ACTIVE,217.58,367.90,59.922,1401114603,"274151322000085","019011112586793",28.05,43.00,0,334.54,380.22,152.4,145.2,0.575,130838.0,130838.0,3325,0,0,0,L,1151911521,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114516,636076.00
05/26/2014 10:30,0,5.311,ACTIVE,217.58,366.40,59.959,1401114603,"274151322000087","019011112586793",26.70,53.80,0,334.24,378.12,143.6,136.6,0.544,126074.9,126074.9,3325,0,0,0,L,1151911521,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114518,636077.00
05/26/2014 10:30,0,5.346,ACTIVE,217.35,355.88,59.944,1401114603,"274151322000088","019011112586793",27.71,43.00,0,335.44,380.22,150.0,142.9,0.561,126541.0,126541.0,3329,0,0,0,L,1151911521,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114519,636078.00
05/26/2014 10:30,0,5.617,ACTIVE,217.13,351.97,59.954,1401114603,"274151322000095","019011112586793",28.07,44.00,0,333.03,381.73,159.7,152.2,0.601,132185.5,132185.5,3342,0,0,0,L,1151911521,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114521,636079.00
05/26/2014 10:30,0,3.607,ACTIVE,218.26,420.20,59.959,1401114603,"274151322000068","019011112586793",37.61,45.80,0,391.34,446.05,138.8,132.0,0.530,76280.1,76280.1,3346,0,0,0,L,1151911521,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114523,636080.00
05/26/2014 10:30,0,5.393,ACTIVE,216.45,353.17,59.965,1401114603,"274151322000054","019011112586793",27.81,43.60,0,333.63,380.52,151.9,144.7,0.575,129535.9,129535.9,3306,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114524,636081.00
05/26/2014 10:30,1,5.200,ALERT,217.0,361.65,60.00,1401114607,"040051121000097","019011112586793",25.05,36,0.574,317.65,372.18,129.6,124.3,0.584,305127.49999996,305136.09999996,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401114855,636082.00
05/26/2014 10:30,1,5.260,ACTIVE,216.4,361.18,60.03,1401114607,"040051121000095","019011112586793",22.67,33,0.525,317.23,366.76,118.6,113.2,0.530,274365.09999994,274372.69999996,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114858,636083.00
05/26/2014 10:30,1,3.393,ACTIVE,216.4,324.21,60.03,1401114607,"033051125000132","019011112586793",33.39,35,0.498,318.75,366.05,112.7,107.3,0.513,249136.19999948,249143.59999952,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114862,636084.00
05/26/2014 10:30,1,3.332,ACTIVE,216.9,359.87,60.00,1401114607,"033051125000135","019011112586793",33.33,35,0.493,318.32,367.05,110.5,106.4,0.502,245195.49999986,245202.89999986,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114865,636085.00
05/26/2014 10:30,1,5.217,ACTIVE,216.1,339.88,60.03,1401114607,"040051121000116","019011112586793",24.92,34,0.572,316.80,371.00,129.4,123.1,0.580,288812.69999989,288821.09999989,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114868,636086.00
05/26/2014 10:30,1,5.305,ACTIVE,216.7,332.96,60.03,1401114607,"040051121000068","019011112586793",22.86,34,0.536,316.56,368.29,120.6,115.3,0.546,279688.59999998,279696.49999996,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114871,636087.00
05/26/2014 10:30,1,3.833,ACTIVE,216.9,334.56,60.03,1401114607,"033051125000118","019011112586793",38.47,36,0.654,314.73,374.17,146.7,141.0,0.655,317364.20000013,317374.10000013,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114508,636088.00
05/26/2014 10:30,1,3.842,ACTIVE,216.6,354.71,60.03,1401114607,"033051125000150","019011112586793",38.12,35,0.652,315.05,375.75,145.7,140.5,0.652,320244.79999965,320254.69999969,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114511,636089.00
05/26/2014 10:30,1,5.172,ACTIVE,217.0,350.02,60.03,1401114607,"040051121000185","019011112586793",24.78,36,0.568,318.73,369.91,127.5,122.5,0.574,288602.40000005,288610.90000005,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114513,636090.00
05/26/2014 10:30,1,5.281,ACTIVE,216.4,343.31,60.03,1401114607,"040051121000195","019011112586793",24.84,37,0.578,317.15,370.86,130.5,124.6,0.584,291189.80000018,291198.40000014,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114516,636091.00
05/26/2014 10:30,0,5.385,ACTIVE,216.00,361.59,59.981,1401114607,"274151322000083","019011112586793",27.63,46.20,0,333.03,378.72,150.7,143.5,0.605,131315.7,131315.7,3404,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114518,636092.00
05/26/2014 10:30,0,5.785,ACTIVE,216.67,363.39,59.981,1401114607,"274151322000076","019011112586793",27.91,46.20,0,333.93,382.33,163.3,155.7,0.632,133634.1,133634.1,3385,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114519,636093.00
05/26/2014 10:30,0,3.520,ACTIVE,216.22,425.31,59.965,1401114607,"274151322000094","019011112586793",38.88,43.60,0,388.64,442.44,138.1,131.4,0.535,78462.1,78462.1,3405,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114521,636094.00
05/26/2014 10:30,0,5.457,ACTIVE,216.22,362.79,59.975,1401114607,"274151322000052","019011112586793",27.73,47.50,0,333.03,379.92,153.1,145.9,0.588,131463.6,131463.6,3336,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114523,636095.00
05/26/2014 10:30,0,5.482,ACTIVE,216.67,367.60,59.981,1401114607,"274151322000085","019011112586793",27.79,43.40,0,333.33,379.92,154.2,146.9,0.588,130848.3,130848.3,3326,0,0,0,L,1151911521,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114524,636096.00
05/26/2014 10:30,0,5.375,ACTIVE,216.45,360.38,59.975,1401114607,"274151322000087","019011112586793",26.62,54.50,0,333.03,377.82,144.8,137.9,0.557,126084.6,126084.6,3326,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114526,636097.00
05/26/2014 10:30,0,5.434,ACTIVE,216.22,364.89,59.970,1401114607,"274151322000088","019011112586793",27.43,43.40,0,332.43,379.32,150.9,143.7,0.552,126551.2,126551.2,3330,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114528,636098.00
05/26/2014 10:30,0,5.713,ACTIVE,216.22,348.96,59.975,1401114607,"274151322000095","019011112586793",27.79,45.50,0,332.73,381.73,160.6,153.1,0.597,132196.3,132196.3,3343,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114530,636099.00
05/26/2014 10:30,0,3.592,ACTIVE,217.35,424.11,59.970,1401114607,"274151322000068","019011112586793",37.97,46.60,0,388.34,442.74,138.0,131.3,0.526,76289.4,76289.4,3347,0,0,0,L,1151911521,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114531,636100.00
05/26/2014 10:30,0,5.453,ACTIVE,216.67,368.20,59.975,1401114607,"274151322000054","019011112586793",27.55,43.40,0,331.83,380.52,152.2,145.0,0.579,129546.1,129546.1,3307,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114533,636101.00
05/26/2014 10:30,1,5.246,ACTIVE,217.1,342.72,60.00,1401114607,"040051121000097","019011112586793",24.99,36,0.578,317.60,371.25,130.5,124.9,0.583,305136.09999996,305140.29999996,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114611,636102.00
05/26/2014 10:30,1,5.285,ACTIVE,216.7,328.77,60.00,1401114607,"040051121000095","019011112586793",22.66,34,0.529,317.53,366.09,119.2,113.9,0.536,274372.69999996,274376.59999994,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114614,636103.00
05/26/2014 10:30,1,3.413,ACTIVE,216.7,352.65,60.00,1401114607,"033051125000132","019011112586793",33.32,36,0.500,318.52,365.04,113.1,108.1,0.514,249143.59999952,249147.29999951,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114985,636104.00
05/26/2014 10:30,1,3.355,ACTIVE,217.2,360.93,60.03,1401114607,"033051125000135","019011112586793",33.25,35,0.494,318.25,367.13,111.0,106.9,0.506,245202.89999986,245206.49999986,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114988,636105.00
05/26/2014 10:30,1,5.248,ACTIVE,216.1,351.13,60.00,1401114607,"040051121000116","019011112586793",24.85,35,0.576,316.59,369.10,129.8,123.6,0.581,288821.09999989,288825.39999989,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114992,636106.00
05/26/2014 10:30,1,5.394,ACTIVE,216.9,351.61,60.03,1401114607,"040051121000068","019011112586793",22.57,34,0.537,318.88,367.94,121.1,115.9,0.548,279696.49999996,279700.4,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114995,636107.00
05/26/2014 10:30,1,3.878,ACTIVE,216.7,350.26,60.00,1401114607,"033051125000118","019011112586793",38.31,36,0.659,315.43,374.74,147.8,141.9,0.659,317374.10000013,317378.90000013,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401114998,636108.00
05/26/2014 10:30,1,3.872,ACTIVE,216.9,358.08,60.00,1401114607,"033051125000150","019011112586793",38.12,35,0.657,313.66,376.13,146.9,141.7,0.658,320254.69999969,320259.4999997,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115001,636109.00
05/26/2014 10:30,1,5.213,ACTIVE,216.9,344.28,60.03,1401114607,"040051121000185","019011112586793",24.70,36,0.569,319.05,369.21,128.1,123.2,0.579,288610.90000005,288615.10000005,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115003,636110.00
05/26/2014 10:30,1,5.328,ACTIVE,216.1,361.55,60.03,1401114607,"040051121000195","019011112586793",24.72,37,0.580,317.21,369.91,131.0,125.0,0.585,291198.40000014,291202.70000015,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115005,636111.00
05/26/2014 10:30,0,5.414,ACTIVE,216.22,365.19,59.954,1401114607,"274151322000083","019011112586793",27.63,46.40,0,332.73,379.92,151.4,144.2,0.614,131320.6,131320.6,3405,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115008,636112.00
05/26/2014 10:30,0,5.805,ACTIVE,217.58,364.59,59.954,1401114607,"274151322000076","019011112586793",28.03,46.80,0,333.93,382.03,164.6,156.9,0.636,133639.4,133639.4,3386,0,0,0,L,1151911521,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115010,636113.00
05/26/2014 10:30,0,3.570,ACTIVE,217.13,431.02,59.959,1401114607,"274151322000094","019011112586793",38.82,44.80,0,387.14,443.04,140.8,134.0,0.544,78466.6,78466.6,3406,0,0,0,L,1151911521,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115011,636114.00
05/26/2014 10:30,0,5.570,ACTIVE,216.90,357.98,59.959,1401114607,"274151322000052","019011112586793",27.41,47.80,0,333.03,380.22,154.7,147.4,0.592,131468.6,131468.6,3337,0,0,0,L,1151911521,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115013,636115.00
05/26/2014 10:30,0,5.506,ACTIVE,217.35,368.50,59.959,1401114607,"274151322000085","019011112586793",27.89,43.40,0,333.33,380.22,155.5,148.1,0.597,130853.3,130853.3,3327,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115015,636116.00
05/26/2014 10:30,0,5.455,ACTIVE,217.35,351.97,59.970,1401114607,"274151322000087","019011112586793",26.46,54.80,0,333.03,379.02,146.3,139.3,0.557,126089.3,126089.3,3327,0,0,0,L,1151911521,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115017,636117.00
05/26/2014 10:30,0,5.498,ACTIVE,216.90,351.37,59.954,1401114607,"274151322000088","019011112586793",27.51,44.00,0,332.73,379.62,153.2,145.9,0.579,126556.1,126556.1,3331,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115018,636118.00
05/26/2014 10:30,0,5.766,ACTIVE,216.90,370.00,59.965,1401114607,"274151322000095","019011112586793",27.89,46.00,0,332.43,382.93,162.8,155.2,0.610,132201.6,132201.6,3344,0,0,0,L,1151911521,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115020,636119.00
05/26/2014 10:30,0,3.572,ACTIVE,218.03,424.41,59.970,1401114607,"274151322000068","019011112586793",38.82,46.80,0,386.83,443.64,139.4,132.6,0.526,76293.9,76293.9,3348,0,0,0,L,1151911521,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115022,636120.00
05/26/2014 10:30,0,5.543,ACTIVE,217.13,350.47,59.959,1401114607,"274151322000054","019011112586793",27.71,44.00,0,332.73,380.82,155.6,148.2,0.592,129551.1,129551.1,3308,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115024,636121.00
05/26/2014 10:45,1,5.447,ACTIVE,217.0,322.84,60.00,1401115503,"040051121000097","019011112586793",25.02,37,0.602,314.19,386.73,135.6,130.3,0.607,305140.29999996,305158.99999996,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115506,636122.00
05/26/2014 10:45,1,5.502,ACTIVE,216.2,340.86,60.00,1401115503,"040051121000095","019011112586793",22.60,34,0.549,316.70,367.64,123.7,118.3,0.554,274376.59999994,274393.49999998,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115508,636123.00
05/26/2014 10:45,1,3.543,ACTIVE,216.7,362.46,60.00,1401115503,"033051125000132","019011112586793",33.27,37,0.519,317.76,366.17,117.3,111.9,0.528,249147.29999951,249163.39999947,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115511,636124.00
05/26/2014 10:45,1,3.500,ACTIVE,216.4,349.38,60.00,1401115503,"033051125000135","019011112586793",32.98,36,0.513,317.86,367.27,114.9,110.5,0.521,245206.49999986,245222.39999986,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115513,636125.00
05/26/2014 10:45,1,5.447,ACTIVE,215.0,356.00,60.00,1401115503,"040051121000116","019011112586793",24.81,35,0.600,315.89,370.34,134.5,128.7,0.605,288825.39999989,288843.69999989,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115515,636126.00
05/26/2014 10:45,1,5.540,ACTIVE,215.8,325.29,60.00,1401115503,"040051121000068","019011112586793",22.71,35,0.556,317.80,368.84,125.2,119.5,0.566,279700.4,279717.70000001,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115517,636127.00
05/26/2014 10:45,1,4.009,ACTIVE,216.6,350.29,60.00,1401115503,"033051125000118","019011112586793",38.26,37,0.682,314.42,376.73,152.6,147.0,0.679,317378.90000013,317399.90000013,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115520,636128.00
05/26/2014 10:45,1,3.977,ACTIVE,215.7,369.32,60.03,1401115503,"033051125000150","019011112586793",38.30,36,0.680,313.54,377.00,151.6,145.9,0.677,320259.4999997,320280.39999968,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115522,636129.00
05/26/2014 10:45,1,5.416,ACTIVE,216.4,325.77,60.03,1401115503,"040051121000185","019011112586793",24.61,37,0.591,316.92,374.03,132.6,127.3,0.596,288615.10000005,288633.30000005,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115524,636130.00
05/26/2014 10:45,1,5.536,ACTIVE,215.9,347.55,60.03,1401115503,"040051121000195","019011112586793",24.56,38,0.600,316.74,370.79,135.3,129.0,0.604,291202.70000015,291221.10000013,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115526,636131.00
05/26/2014 10:45,0,5.592,ACTIVE,216.00,357.98,59.965,1401115503,"274151322000083","019011112586793",27.55,47.50,0,332.13,381.42,156.1,148.7,0.623,131342.0,131342.0,3406,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115528,636132.00
05/26/2014 10:45,0,5.939,ACTIVE,216.90,349.86,59.965,1401115503,"274151322000076","019011112586793",28.19,48.00,0,333.03,383.53,169.5,161.7,0.650,133662.7,133662.7,3387,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115530,636133.00
05/26/2014 10:45,0,3.734,ACTIVE,216.45,425.01,59.981,1401115503,"274151322000094","019011112586793",38.07,45.30,0,385.63,444.24,144.8,137.8,0.561,78486.4,78486.4,3407,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115532,636134.00
05/26/2014 10:45,0,5.695,ACTIVE,216.22,356.78,59.965,1401115503,"274151322000052","019011112586793",27.49,48.80,0,332.13,381.42,158.5,151.1,0.610,131490.3,131490.3,3338,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115533,636135.00
05/26/2014 10:45,0,5.668,ACTIVE,216.90,363.09,59.970,1401115503,"274151322000085","019011112586793",27.83,44.50,0,332.43,381.73,159.7,152.2,0.601,130875.3,130875.3,3328,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115535,636136.00
05/26/2014 10:45,0,5.600,ACTIVE,216.22,350.17,59.970,1401115503,"274151322000087","019011112586793",26.28,58.30,0,332.43,379.62,149.0,141.9,0.579,126109.8,126109.8,3328,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115537,636137.00
05/26/2014 10:45,0,5.604,ACTIVE,216.22,366.10,59.954,1401115503,"274151322000088","019011112586793",27.57,45.30,0,332.43,381.12,156.4,149.1,0.588,126577.6,126577.6,3332,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115539,636138.00
05/26/2014 10:45,0,5.924,ACTIVE,216.00,368.80,59.959,1401115503,"274151322000095","019011112586793",27.75,46.40,0,330.93,383.83,166.4,158.7,0.636,132224.4,132224.4,3345,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115540,636139.00
05/26/2014 10:45,0,3.855,ACTIVE,217.13,410.88,59.970,1401115503,"274151322000068","019011112586793",37.21,48.00,0,385.03,446.35,144.9,137.9,0.548,76313.6,76313.6,3349,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115542,636140.00
05/26/2014 10:45,0,5.654,ACTIVE,216.00,370.00,59.970,1401115503,"274151322000054","019011112586793",27.73,45.50,0,331.83,382.93,158.7,151.3,0.619,129572.9,129572.9,3309,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115544,636141.00
05/26/2014 10:45,1,5.554,ACTIVE,217.6,341.87,60.00,1401115507,"040051121000097","019011112586793",24.86,37,0.609,316.69,374.39,137.4,131.9,0.616,305158.99999996,305168.09999996,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115511,636142.00
05/26/2014 10:45,1,5.574,ACTIVE,216.5,343.50,60.00,1401115507,"040051121000095","019011112586793",22.58,34,0.554,317.08,369.05,125.3,119.5,0.562,274393.49999998,274401.89999996,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115759,636143.00
05/26/2014 10:45,1,3.584,ACTIVE,217.1,327.58,60.03,1401115507,"033051125000132","019011112586793",33.34,37,0.525,318.40,366.77,118.9,113.5,0.538,249163.39999947,249171.29999951,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115762,636144.00
05/26/2014 10:45,1,3.523,ACTIVE,217.4,329.92,60.03,1401115507,"033051125000135","019011112586793",33.31,36,0.520,318.06,366.90,116.8,112.4,0.531,245222.39999986,245230.19999986,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115765,636145.00
05/26/2014 10:45,1,5.531,ACTIVE,215.9,321.51,60.00,1401115507,"040051121000116","019011112586793",24.93,36,0.608,313.73,370.31,137.2,130.7,0.614,288843.69999989,288852.79999989,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115769,636146.00
05/26/2014 10:45,1,5.683,ACTIVE,216.1,358.54,60.03,1401115507,"040051121000068","019011112586793",22.73,35,0.572,316.50,369.22,128.5,122.9,0.578,279717.70000001,279726.29999997,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115772,636147.00
05/26/2014 10:45,1,4.149,ACTIVE,216.5,373.77,60.00,1401115507,"033051125000118","019011112586793",38.07,38,0.700,314.65,378.41,157.2,150.5,0.696,317399.90000013,317410.30000013,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115776,636148.00
05/26/2014 10:45,1,4.115,ACTIVE,216.6,343.44,60.03,1401115507,"033051125000150","019011112586793",38.19,36,0.699,314.11,377.57,156.4,150.8,0.698,320280.39999968,320290.89999968,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115779,636149.00
05/26/2014 10:45,1,5.607,ACTIVE,217.0,324.83,60.00,1401115507,"040051121000185","019011112586793",24.68,38,0.613,318.03,372.95,137.6,132.4,0.615,288633.30000005,288642.60000005,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115782,636150.00
05/26/2014 10:45,1,5.732,ACTIVE,216.8,326.86,60.00,1401115507,"040051121000195","019011112586793",24.62,38,0.622,316.72,372.00,140.4,134.6,0.621,291221.10000013,291230.50000017,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115785,636151.00
05/26/2014 10:45,0,5.811,ACTIVE,217.58,350.17,59.954,1401115507,"274151322000083","019011112586793",27.63,48.30,0,332.13,381.73,162.5,154.9,0.650,131352.9,131352.9,3407,0,0,0,L,1151911521,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115788,636152.00
05/26/2014 10:45,0,6.188,ACTIVE,218.26,365.80,59.954,1401115507,"274151322000076","019011112586793",28.17,48.50,0,333.03,385.63,176.4,168.4,0.681,133674.6,133674.6,3388,0,0,0,L,1151911521,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115791,636153.00
05/26/2014 10:45,0,3.938,ACTIVE,217.80,412.68,59.954,1401115507,"274151322000094","019011112586793",37.71,46.00,0,384.43,445.45,150.1,143.0,0.579,78496.6,78496.6,3408,0,0,0,L,1151911521,0,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115794,636154.00
05/26/2014 10:45,0,5.920,ACTIVE,217.80,369.10,59.949,1401115507,"274151322000052","019011112586793",27.57,49.50,0,332.13,382.63,165.2,157.6,0.632,131501.6,131501.6,3339,0,0,0,L,1151911521,0,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115796,636155.00
05/26/2014 10:45,0,5.914,ACTIVE,217.58,350.17,59.954,1401115507,"274151322000085","019011112586793",27.87,45.50,0,332.73,383.83,166.9,159.2,0.632,130886.6,130886.6,3329,0,0,0,L,1151911521,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115799,636156.00
05/26/2014 10:45,0,5.840,ACTIVE,217.58,348.06,59.959,1401115507,"274151322000087","019011112586793",26.34,59.30,0,332.13,380.52,155.8,148.4,0.588,126120.5,126120.5,3329,0,0,0,L,1151911521,0,124.27,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115802,636157.00
05/26/2014 10:45,0,5.885,ACTIVE,217.58,350.47,59.928,1401115507,"274151322000088","019011112586793",27.47,45.50,0,332.73,382.93,163.6,156.0,0.605,126588.9,126588.9,3333,0,0,0,L,1151911521,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115804,636158.00
05/26/2014 10:45,0,6.131,ACTIVE,217.80,353.17,59.949,1401115507,"274151322000095","019011112586793",28.05,47.30,0,332.43,385.03,174.2,166.2,0.645,132236.4,132236.4,3346,0,0,0,L,1151911521,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115806,636159.00
05/26/2014 10:45,0,3.938,ACTIVE,218.71,409.38,59.944,1401115507,"274151322000068","019011112586793",37.99,48.80,0,385.93,445.15,151.6,144.4,0.570,76323.9,76323.9,3350,0,0,0,L,1151911521,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115807,636160.00
05/26/2014 10:45,0,5.924,ACTIVE,217.58,362.79,59.944,1401115507,"274151322000054","019011112586793",27.63,45.80,0,332.43,383.23,165.7,158.0,0.628,129584.3,129584.3,3310,0,0,0,L,1151911521,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401115809,636161.00
05/26/2014 11:00,1,5.714,ACTIVE,217.9,325.40,60.03,1401116403,"040051121000097","019011112586793",24.87,38,0.628,317.47,375.37,141.4,135.9,0.629,305168.09999996,305191.79999996,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116406,636162.00
05/26/2014 11:00,1,5.758,ACTIVE,217.5,364.94,60.00,1401116403,"040051121000095","019011112586793",22.53,35,0.571,317.41,369.52,129.1,123.5,0.575,274401.89999996,274423.39999996,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116408,636163.00
05/26/2014 11:00,1,3.739,ACTIVE,217.4,332.94,60.03,1401116403,"033051125000132","019011112586793",32.99,38,0.541,317.90,368.22,122.7,117.2,0.552,249171.29999951,249191.59999952,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116410,636164.00
05/26/2014 11:00,1,3.666,ACTIVE,217.8,338.45,60.03,1401116403,"033051125000135","019011112586793",33.03,36,0.535,316.40,368.15,120.4,116.2,0.543,245230.19999986,245250.29999986,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116412,636165.00
05/26/2014 11:00,1,5.757,ACTIVE,216.6,367.74,60.00,1401116403,"040051121000116","019011112586793",24.65,36,0.626,316.01,374.05,141.2,134.6,0.629,288852.79999989,288876.19999989,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116415,636166.00
05/26/2014 11:00,1,5.846,ACTIVE,217.3,359.95,60.03,1401116403,"040051121000068","019011112586793",22.66,36,0.586,317.38,370.48,131.8,126.4,0.593,279726.29999997,279748.19999998,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116417,636167.00
05/26/2014 11:00,1,4.250,ACTIVE,216.9,362.93,60.00,1401116403,"033051125000118","019011112586793",38.10,38,0.718,315.18,379.22,161.1,154.7,0.711,317410.30000013,317436.90000013,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116419,636168.00
05/26/2014 11:00,1,4.208,ACTIVE,217.6,364.93,60.03,1401116403,"033051125000150","019011112586793",38.37,37,0.717,313.19,379.65,160.6,155.0,0.712,320290.89999968,320317.39999968,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116421,636169.00
05/26/2014 11:00,1,5.783,ACTIVE,217.7,324.87,60.00,1401116403,"040051121000185","019011112586793",24.63,38,0.629,318.38,374.63,141.7,136.4,0.631,288642.60000005,288665.80000005,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116424,636170.00
05/26/2014 11:00,1,5.900,ACTIVE,216.5,359.44,60.00,1401116403,"040051121000195","019011112586793",24.58,39,0.637,316.30,374.06,144.3,137.2,0.638,291230.50000017,291254.00000017,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116426,636171.00
05/26/2014 11:00,0,6.000,ACTIVE,217.35,362.19,59.928,1401116403,"274151322000083","019011112586793",27.45,50.40,0,332.43,382.93,166.8,159.1,0.667,131379.9,131379.9,3408,0,0,0,L,1151911521,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116428,636172.00
05/26/2014 11:00,0,6.371,ACTIVE,218.48,372.11,59.959,1401116403,"274151322000076","019011112586793",28.03,50.00,0,337.84,386.83,180.6,172.4,0.703,133703.9,133703.9,3389,0,0,0,L,1151911521,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116430,636173.00
05/26/2014 11:00,0,4.098,ACTIVE,218.03,406.07,59.965,1401116403,"274151322000094","019011112586793",37.53,46.80,0,385.63,446.35,156.1,148.8,0.597,78521.5,78521.5,3409,0,0,0,L,1151911521,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116432,636174.00
05/26/2014 11:00,0,6.129,ACTIVE,218.26,359.18,59.970,1401116403,"274151322000052","019011112586793",27.37,50.60,0,333.93,383.83,169.8,162.0,0.645,131528.9,131528.9,3340,0,0,0,L,1151911521,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116433,636175.00
05/26/2014 11:00,0,6.100,ACTIVE,218.26,351.67,59.933,1401116403,"274151322000085","019011112586793",27.85,46.20,0,337.54,384.43,171.9,164.0,0.650,130914.2,130914.2,3330,0,0,0,L,1151911521,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116435,636176.00
05/26/2014 11:00,0,6.006,ACTIVE,218.03,360.38,59.965,1401116403,"274151322000087","019011112586793",26.36,60.50,0,335.74,381.73,160.2,152.7,0.605,126146.1,126146.1,3330,0,0,0,L,1151911521,0,124.72,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116437,636177.00
05/26/2014 11:00,0,6.053,ACTIVE,217.80,354.37,59.938,1401116403,"274151322000088","019011112586793",27.49,45.50,0,337.24,383.83,168.6,160.8,0.632,126615.8,126615.8,3334,0,0,0,L,1151911521,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116439,636178.00
05/26/2014 11:00,0,6.307,ACTIVE,217.80,361.29,59.959,1401116403,"274151322000095","019011112586793",28.03,48.30,0,333.33,385.93,179.1,170.9,0.663,132265.1,132265.1,3347,0,0,0,L,1151911521,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116440,636179.00
05/26/2014 11:00,0,3.977,ACTIVE,218.93,419.90,59.949,1401116403,"274151322000068","019011112586793",38.82,48.80,0,385.93,446.35,156.3,148.9,0.588,76348.7,76348.7,3351,0,0,0,L,1151911521,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116442,636180.00
05/26/2014 11:00,0,6.148,ACTIVE,217.80,351.37,59.949,1401116403,"274151322000054","019011112586793",27.53,46.00,0,333.63,384.43,171.4,163.5,0.645,129611.6,129611.6,3311,0,0,0,L,1151911521,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116444,636181.00
05/26/2014 11:00,1,5.851,ACTIVE,217.5,333.17,60.03,1401116402,"040051121000097","019011112586793",24.68,38,0.638,318.04,374.98,143.7,137.7,0.643,305191.79999996,305196.39999996,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116405,636182.00
05/26/2014 11:00,1,5.830,ACTIVE,216.9,323.63,60.03,1401116402,"040051121000095","019011112586793",22.51,35,0.579,318.38,370.51,130.6,124.8,0.580,274423.39999996,274427.59999995,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116407,636183.00
05/26/2014 11:00,1,3.774,ACTIVE,217.4,363.68,60.03,1401116402,"033051125000132","019011112586793",33.10,38,0.550,318.98,369.62,124.3,118.8,0.557,249191.59999952,249195.59999952,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116409,636184.00
05/26/2014 11:00,1,3.695,ACTIVE,217.9,348.74,60.03,1401116402,"033051125000135","019011112586793",32.98,37,0.540,318.24,369.90,121.3,117.2,0.547,245250.29999986,245254.29999986,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116411,636185.00
05/26/2014 11:00,1,5.762,ACTIVE,216.6,321.16,60.03,1401116402,"040051121000116","019011112586793",24.78,37,0.630,316.77,373.64,142.0,135.5,0.633,288876.19999989,288880.59999989,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116414,636186.00
05/26/2014 11:00,1,5.903,ACTIVE,217.3,365.60,60.03,1401116402,"040051121000068","019011112586793",22.38,36,0.582,318.42,371.55,131.5,125.4,0.593,279748.19999998,279752.49999998,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116416,636187.00
05/26/2014 11:00,1,4.237,ACTIVE,216.8,325.14,60.07,1401116402,"033051125000118","019011112586793",38.12,38,0.715,315.11,380.50,160.7,154.0,0.708,317436.90000013,317442.10000013,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116418,636188.00
05/26/2014 11:00,1,4.210,ACTIVE,217.1,364.67,60.03,1401116402,"033051125000150","019011112586793",38.05,37,0.712,314.95,380.68,159.4,153.4,0.707,320317.39999968,320322.59999967,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116420,636189.00
05/26/2014 11:00,1,5.745,ACTIVE,217.5,324.98,60.03,1401116402,"040051121000185","019011112586793",24.51,38,0.622,318.64,373.94,140.1,134.5,0.627,288665.80000005,288670.30000005,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116423,636190.00
05/26/2014 11:00,1,5.879,ACTIVE,216.7,350.38,60.07,1401116402,"040051121000195","019011112586793",24.40,39,0.631,317.69,374.48,142.7,135.8,0.633,291254.00000017,291258.60000013,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116425,636191.00
05/26/2014 11:00,0,5.969,ACTIVE,217.58,360.38,59.996,1401116402,"274151322000083","019011112586793",27.17,50.60,0,336.94,383.53,164.2,156.6,0.654,131385.2,131385.2,3409,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116427,636192.00
05/26/2014 11:00,0,6.285,ACTIVE,218.48,353.47,60.002,1401116402,"274151322000076","019011112586793",27.91,49.80,0,339.04,387.44,177.7,169.6,0.694,133709.6,133709.6,3390,0,0,0,L,1151911521,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116428,636193.00
05/26/2014 11:00,0,3.959,ACTIVE,217.58,425.91,60.002,1401116402,"274151322000094","019011112586793",38.01,47.00,0,387.44,447.55,152.8,145.5,0.588,78526.4,78526.4,3410,0,0,0,L,1151911521,0,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116430,636194.00
05/26/2014 11:00,0,5.992,ACTIVE,218.03,362.19,60.034,1401116402,"274151322000052","019011112586793",27.41,51.00,0,337.54,384.43,166.3,158.6,0.641,131534.3,131534.3,3341,0,0,0,L,1151911521,0,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116432,636195.00
05/26/2014 11:00,0,5.977,ACTIVE,218.03,352.57,60.018,1401116402,"274151322000085","019011112586793",27.85,46.60,0,338.44,385.03,168.4,160.6,0.632,130919.6,130919.6,3331,0,0,0,L,1151911521,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116434,636196.00
05/26/2014 11:00,0,5.941,ACTIVE,217.80,351.67,59.991,1401116402,"274151322000087","019011112586793",26.18,61.70,0,337.24,382.33,157.5,150.1,0.597,126151.2,126151.2,3331,0,0,0,L,1151911521,0,124.49,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116436,636197.00
05/26/2014 11:00,0,5.990,ACTIVE,217.35,364.89,59.996,1401116402,"274151322000088","019011112586793",27.31,46.20,0,336.64,384.43,165.8,158.1,0.619,126621.2,126621.2,3335,0,0,0,L,1151911521,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116438,636198.00
05/26/2014 11:00,0,6.244,ACTIVE,217.35,353.47,59.991,1401116402,"274151322000095","019011112586793",27.87,48.30,0,336.64,385.93,176.0,167.9,0.658,132270.7,132270.7,3348,0,0,0,L,1151911521,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116439,636199.00
05/26/2014 11:00,0,4.068,ACTIVE,218.71,401.56,59.991,1401116402,"274151322000068","019011112586793",37.25,48.80,0,389.84,446.35,154.0,146.7,0.579,76353.6,76353.6,3352,0,0,0,L,1151911521,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116441,636200.00
05/26/2014 11:00,0,5.977,ACTIVE,217.58,353.47,59.991,1401116402,"274151322000054","019011112586793",27.67,46.60,0,337.24,385.03,167.4,159.6,0.632,129617.0,129617.0,3312,0,0,0,L,1151911521,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116443,636201.00
05/26/2014 11:00,1,5.868,ACTIVE,217.2,330.25,60.03,1401116403,"040051121000097","019011112586793",24.67,38,0.640,316.85,375.24,144.0,138.2,0.641,305196.39999996,305201.09999996,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116406,636202.00
05/26/2014 11:00,1,5.873,ACTIVE,217.2,324.40,60.03,1401116403,"040051121000095","019011112586793",22.44,35,0.582,318.48,369.72,131.1,125.5,0.584,274427.59999995,274431.79999994,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116408,636203.00
05/26/2014 11:00,1,3.777,ACTIVE,217.4,348.90,60.03,1401116403,"033051125000132","019011112586793",33.16,38,0.551,318.69,369.60,124.6,119.1,0.560,249195.59999952,249199.59999952,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116410,636204.00
05/26/2014 11:00,1,3.738,ACTIVE,217.4,356.24,60.03,1401116403,"033051125000135","019011112586793",32.80,37,0.545,318.36,369.49,122.0,118.0,0.545,245254.29999986,245258.29999986,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116412,636205.00
05/26/2014 11:00,1,5.830,ACTIVE,216.5,366.42,60.03,1401116403,"040051121000116","019011112586793",24.62,37,0.633,316.20,373.76,142.8,136.3,0.636,288880.59999989,288885.29999989,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116415,636206.00
05/26/2014 11:00,1,5.919,ACTIVE,217.6,358.61,60.03,1401116403,"040051121000068","019011112586793",22.62,36,0.590,318.50,371.23,133.2,127.8,0.592,279752.49999998,279756.79999998,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116417,636207.00
05/26/2014 11:00,1,4.300,ACTIVE,217.4,324.80,60.03,1401116403,"033051125000118","019011112586793",38.23,38,0.729,315.44,379.89,163.5,157.7,0.725,317442.10000013,317447.50000013,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116419,636208.00
05/26/2014 11:00,1,4.297,ACTIVE,217.3,372.95,60.03,1401116403,"033051125000150","019011112586793",38.02,37,0.725,314.72,379.46,162.5,156.4,0.723,320322.59999967,320327.89999968,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116666,636209.00
05/26/2014 11:00,1,5.847,ACTIVE,217.6,325.42,60.03,1401116403,"040051121000185","019011112586793",24.56,38,0.635,317.82,374.05,142.9,137.6,0.636,288670.30000005,288674.90000005,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116668,636210.00
05/26/2014 11:00,1,5.939,ALERT,216.8,324.85,60.07,1401116403,"040051121000195","019011112586793",24.55,39,0.641,317.41,374.31,145.1,138.3,0.646,291258.60000013,291263.30000018,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401116671,636211.00
05/26/2014 11:00,0,6.076,ACTIVE,217.80,361.29,59.986,1401116403,"274151322000083","019011112586793",27.19,50.00,0,333.93,382.93,167.2,159.5,0.667,131390.7,131390.7,3410,0,0,0,L,1151911521,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116673,636212.00
05/26/2014 11:00,0,6.369,ACTIVE,218.93,365.19,59.996,1401116403,"274151322000076","019011112586793",28.11,50.60,0,338.44,387.14,181.2,173.0,0.703,133715.6,133715.6,3391,0,0,0,L,1151911521,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116674,636213.00
05/26/2014 11:00,0,4.062,ACTIVE,218.26,408.18,59.986,1401116403,"274151322000094","019011112586793",37.97,46.60,0,385.33,443.64,155.6,148.3,0.592,78531.5,78531.5,3411,0,0,0,L,1151911521,0,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116676,636214.00
05/26/2014 11:00,0,6.150,ACTIVE,218.48,363.69,59.981,1401116403,"274151322000052","019011112586793",27.41,50.60,0,336.94,384.43,170.5,162.6,0.641,131539.9,131539.9,3342,0,0,0,L,1151911521,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116678,636215.00
05/26/2014 11:00,0,6.115,ACTIVE,218.48,367.00,59.986,1401116403,"274151322000085","019011112586793",27.79,46.80,0,338.44,385.03,172.0,164.1,0.650,130925.2,130925.2,3332,0,0,0,L,1151911521,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116680,636216.00
05/26/2014 11:00,0,6.043,ACTIVE,218.26,366.10,59.986,1401116403,"274151322000087","019011112586793",26.18,62.30,0,336.94,382.03,160.1,152.6,0.610,126156.5,126156.5,3332,0,0,0,L,1151911521,0,124.49,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116682,636217.00
05/26/2014 11:00,0,6.031,ACTIVE,218.26,356.18,59.986,1401116403,"274151322000088","019011112586793",27.57,46.20,0,334.84,384.43,168.4,160.6,0.628,126626.7,126626.7,3336,0,0,0,L,1151911521,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116683,636218.00
05/26/2014 11:00,0,6.344,ACTIVE,218.03,359.18,59.991,1401116403,"274151322000095","019011112586793",27.83,48.80,0,337.54,385.93,178.7,170.6,0.663,132276.6,132276.6,3349,0,0,0,L,1151911521,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116685,636219.00
