ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 11:00,0,4.070,ACTIVE,218.93,410.88,59.986,1401116403,"274151322000068","019011112586793",37.69,48.80,0,388.34,443.04,155.0,147.7,0.592,76358.7,76358.7,3353,0,0,0,L,1151911521,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116687,636220.00
05/26/2014 11:00,0,6.107,ACTIVE,218.26,352.27,59.981,1401116403,"274151322000054","019011112586793",27.53,47.30,0,334.54,384.43,170.2,162.3,0.636,129622.5,129622.5,3313,0,0,0,L,1151911521,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116688,636221.00
05/26/2014 11:00,1,5.968,ACTIVE,217.4,334.17,60.03,1401116403,"040051121000097","019011112586793",24.81,38,0.655,315.87,375.25,147.3,141.8,0.651,305201.09999996,305205.89999996,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116406,636222.00
05/26/2014 11:00,1,6.025,ACTIVE,216.8,364.02,60.03,1401116403,"040051121000095","019011112586793",22.34,35,0.593,317.67,370.84,133.9,128.3,0.597,274431.79999994,274436.09999995,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116408,636223.00
05/26/2014 11:00,1,3.845,ACTIVE,217.2,336.75,60.03,1401116403,"033051125000132","019011112586793",33.23,38,0.561,319.33,369.49,127.1,121.5,0.571,249199.59999952,249203.79999951,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116410,636224.00
05/26/2014 11:00,1,3.777,ACTIVE,217.5,330.93,60.03,1401116403,"033051125000135","019011112586793",33.11,37,0.554,318.85,371.01,124.4,120.1,0.561,245258.29999986,245262.39999986,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116412,636225.00
05/26/2014 11:00,1,5.909,ACTIVE,216.5,338.39,60.00,1401116403,"040051121000116","019011112586793",24.70,37,0.643,317.12,375.09,145.2,138.4,0.645,288885.29999989,288889.99999989,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116415,636226.00
05/26/2014 11:00,1,6.063,ACTIVE,217.4,354.06,60.03,1401116403,"040051121000068","019011112586793",22.30,36,0.596,318.24,372.35,134.5,128.8,0.601,279756.79999998,279761.09999998,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116417,636227.00
05/26/2014 11:00,1,4.347,ACTIVE,217.1,327.53,60.03,1401116403,"033051125000118","019011112586793",38.27,38,0.737,313.95,380.68,165.5,159.0,0.728,317447.50000013,317452.90000013,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116419,636228.00
05/26/2014 11:00,1,4.367,ACTIVE,217.9,370.78,60.00,1401116403,"033051125000150","019011112586793",37.90,37,0.735,315.07,384.00,164.7,159.4,0.724,320327.89999968,320333.29999966,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116421,636229.00
05/26/2014 11:00,1,5.947,ACTIVE,217.6,360.38,60.03,1401116403,"040051121000185","019011112586793",24.50,38,0.645,318.55,374.41,145.0,139.2,0.645,288674.90000005,288679.70000005,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116424,636230.00
05/26/2014 11:00,1,6.034,ACTIVE,216.9,359.21,60.03,1401116403,"040051121000195","019011112586793",24.45,39,0.648,317.17,374.71,146.8,139.8,0.653,291263.30000018,291268.10000013,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116426,636231.00
05/26/2014 11:00,0,6.088,ACTIVE,217.58,359.48,59.965,1401116403,"274151322000083","019011112586793",27.33,50.40,0,337.54,384.13,168.4,160.6,0.672,131396.1,131396.1,3411,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116428,636232.00
05/26/2014 11:00,0,6.432,ACTIVE,218.48,358.28,59.970,1401116403,"274151322000076","019011112586793",28.03,50.60,0,339.04,387.74,182.6,174.4,0.707,133721.5,133721.5,3392,0,0,0,L,1151911521,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116429,636233.00
05/26/2014 11:00,0,3.945,ACTIVE,218.26,425.91,59.965,1401116403,"274151322000094","019011112586793",38.90,47.00,0,387.74,445.15,153.9,146.7,0.588,78536.6,78536.6,3412,0,0,0,L,1151911521,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116431,636234.00
05/26/2014 11:00,0,6.178,ACTIVE,218.26,355.88,59.965,1401116403,"274151322000052","019011112586793",27.39,50.60,0,337.54,384.73,171.3,163.5,0.645,131545.5,131545.5,3343,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116433,636235.00
05/26/2014 11:00,0,6.141,ACTIVE,218.48,368.20,59.975,1401116403,"274151322000085","019011112586793",27.79,47.00,0,338.14,385.93,172.8,164.8,0.650,130930.9,130930.9,3333,0,0,0,L,1151911521,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116435,636236.00
05/26/2014 11:00,0,6.078,ACTIVE,218.26,366.10,59.970,1401116403,"274151322000087","019011112586793",26.08,62.30,0,337.54,382.93,160.6,153.1,0.610,126161.7,126161.7,3333,0,0,0,L,1151911521,0,124.72,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116437,636237.00
05/26/2014 11:00,0,6.102,ACTIVE,218.26,373.91,59.970,1401116403,"274151322000088","019011112586793",27.45,46.40,0,337.54,385.03,169.5,161.6,0.636,126632.2,126632.2,3337,0,0,0,L,1151911521,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116438,636238.00
05/26/2014 11:00,0,6.410,ACTIVE,218.03,361.59,59.970,1401116403,"274151322000095","019011112586793",27.69,49.00,0,336.04,386.53,179.7,171.6,0.672,132282.4,132282.4,3350,0,0,0,L,1151911521,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116440,636239.00
05/26/2014 11:00,0,4.082,ACTIVE,218.93,426.21,59.970,1401116403,"274151322000068","019011112586793",37.97,49.00,0,384.13,443.04,157.2,149.8,0.597,76363.8,76363.8,3354,0,0,0,L,1151911521,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116442,636240.00
05/26/2014 11:00,0,6.193,ACTIVE,218.26,359.48,59.975,1401116403,"274151322000054","019011112586793",27.39,47.00,0,337.84,385.33,171.8,163.9,0.645,129628.1,129628.1,3314,0,0,0,L,1151911521,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401116443,636241.00
05/26/2014 11:16,1,6.170,ACTIVE,217.5,366.38,60.00,1401117364,"040051121000097","019011112586793",24.87,39,0.680,315.33,377.49,152.7,147.0,0.676,305205.89999996,305229.49999996,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117366,636242.00
05/26/2014 11:16,1,6.198,ACTIVE,217.2,329.08,60.00,1401117364,"040051121000095","019011112586793",22.54,36,0.616,317.41,373.27,139.0,133.2,0.617,274436.09999995,274457.49999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117369,636243.00
05/26/2014 11:16,1,4.024,ACTIVE,217.2,351.04,60.00,1401117364,"033051125000132","019011112586793",32.94,38,0.582,318.15,371.74,131.9,126.0,0.590,249203.79999951,249223.89999947,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117371,636244.00
05/26/2014 11:16,1,3.946,ACTIVE,217.6,344.68,60.00,1401117364,"033051125000135","019011112586793",33.00,37,0.577,318.51,372.00,129.5,125.1,0.579,245262.39999986,245282.49999986,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117373,636245.00
05/26/2014 11:16,1,6.191,ACTIVE,216.7,362.92,60.03,1401117364,"040051121000116","019011112586793",24.59,38,0.671,315.94,375.43,151.5,144.9,0.672,288889.99999989,288913.19999989,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117376,636246.00
05/26/2014 11:16,1,6.316,ACTIVE,217.4,324.41,60.03,1401117364,"040051121000068","019011112586793",22.48,37,0.626,317.44,375.30,141.3,135.4,0.630,279761.09999998,279782.69999998,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117378,636247.00
05/26/2014 11:16,1,4.572,ACTIVE,217.0,334.66,60.00,1401117364,"033051125000118","019011112586793",38.11,39,0.771,296.51,413.78,173.4,166.1,0.756,317452.90000013,317479.60000013,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117380,636248.00
05/26/2014 11:16,1,4.565,ACTIVE,217.1,355.02,60.00,1401117364,"033051125000150","019011112586793",37.99,38,0.771,314.39,383.39,172.6,166.1,0.762,320333.29999966,320359.79999966,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117382,636249.00
05/26/2014 11:16,1,6.286,ACTIVE,217.5,372.82,60.00,1401117364,"040051121000185","019011112586793",24.30,39,0.675,317.49,377.16,152.0,146.3,0.673,288679.70000005,288703.10000005,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117385,636250.00
05/26/2014 11:16,1,6.310,ACTIVE,217.2,348.25,60.00,1401117364,"040051121000195","019011112586793",24.50,40,0.680,316.22,376.29,153.8,147.2,0.678,291268.10000013,291291.50000017,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117387,636251.00
05/26/2014 11:16,0,6.424,ACTIVE,218.48,358.28,59.944,1401117364,"274151322000083","019011112586793",27.19,51.50,0,333.03,385.33,176.8,168.7,0.707,131423.2,131423.2,3412,0,0,0,L,1151911521,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117388,636252.00
05/26/2014 11:16,0,6.811,ACTIVE,219.16,370.00,59.944,1401117364,"274151322000076","019011112586793",27.91,52.00,0,338.74,392.25,192.4,183.8,0.738,133751.0,133751.0,3393,0,0,0,L,1151911521,0,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117390,636253.00
05/26/2014 11:16,0,4.363,ACTIVE,218.93,422.60,59.938,1401117364,"274151322000094","019011112586793",37.49,47.30,0,385.33,444.54,165.5,157.8,0.632,78561.8,78561.8,3413,0,0,0,L,1151911521,0,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117392,636254.00
05/26/2014 11:16,0,6.535,ACTIVE,218.93,353.77,59.949,1401117364,"274151322000052","019011112586793",27.19,52.80,0,336.64,387.14,179.9,171.7,0.681,131573.0,131573.0,3344,0,0,0,L,1151911521,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117394,636255.00
05/26/2014 11:16,0,6.520,ACTIVE,218.93,375.41,59.938,1401117364,"274151322000085","019011112586793",27.63,48.00,0,337.84,387.44,182.2,173.9,0.689,130958.7,130958.7,3334,0,0,0,L,1151911521,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117396,636256.00
05/26/2014 11:16,0,6.457,ACTIVE,218.71,367.30,59.944,1401117364,"274151322000087","019011112586793",25.90,64.30,0,337.24,384.43,169.2,161.4,0.636,126187.5,126187.5,3334,0,0,0,L,1151911521,0,124.49,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117397,636257.00
05/26/2014 11:16,0,6.449,ACTIVE,218.71,354.37,59.949,1401117364,"274151322000088","019011112586793",27.31,47.30,0,336.64,388.34,178.3,170.2,0.658,126659.5,126659.5,3338,0,0,0,L,1151911521,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117400,636258.00
05/26/2014 11:16,0,6.752,ACTIVE,218.48,375.11,59.949,1401117364,"274151322000095","019011112586793",27.67,50.20,0,334.54,388.94,189.1,180.6,0.703,132311.5,132311.5,3351,0,0,0,L,1151911521,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117402,636259.00
05/26/2014 11:16,0,4.373,ACTIVE,219.61,413.89,59.938,1401117364,"274151322000068","019011112586793",37.37,50.00,0,386.53,449.35,165.2,157.6,0.614,76389.1,76389.1,3355,0,0,0,L,1151911521,0,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117403,636260.00
05/26/2014 11:16,0,6.469,ACTIVE,218.93,352.57,59.949,1401117364,"274151322000054","019011112586793",27.51,48.30,0,337.24,387.44,180.1,171.9,0.681,129655.7,129655.7,3315,0,0,0,L,1151911521,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117405,636261.00
05/26/2014 11:16,1,6.258,ACTIVE,217.5,324.97,60.00,1401117361,"040051121000097","019011112586793",24.71,39,0.682,318.10,378.07,153.9,148.1,0.683,305229.49999996,305234.29999996,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117364,636262.00
05/26/2014 11:16,1,6.250,ACTIVE,216.7,328.93,59.96,1401117361,"040051121000095","019011112586793",22.47,36,0.620,318.43,372.66,139.7,133.9,0.619,274457.49999999,274461.89999997,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117366,636263.00
05/26/2014 11:16,1,4.056,ACTIVE,217.1,336.63,60.00,1401117361,"033051125000132","019011112586793",32.95,39,0.589,319.08,371.91,133.0,127.3,0.594,249223.89999947,249228.09999952,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117369,636264.00
05/26/2014 11:16,1,4.026,ACTIVE,217.3,350.56,60.00,1401117361,"033051125000135","019011112586793",32.60,37,0.583,318.69,373.07,130.6,126.3,0.585,245282.49999986,245286.59999986,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117371,636265.00
05/26/2014 11:16,1,6.248,ACTIVE,216.2,339.96,60.00,1401117361,"040051121000116","019011112586793",24.52,38,0.676,316.85,377.79,152.4,145.9,0.673,288913.19999989,288917.89999989,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117373,636266.00
05/26/2014 11:16,1,6.390,ACTIVE,216.6,322.23,60.00,1401117361,"040051121000068","019011112586793",22.31,37,0.628,318.68,374.18,141.9,135.6,0.635,279782.69999998,279787.19999998,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117375,636267.00
05/26/2014 11:16,1,4.631,ACTIVE,216.9,348.73,60.00,1401117361,"033051125000118","019011112586793",37.87,39,0.775,315.46,383.03,174.5,167.4,0.765,317479.60000013,317485.00000013,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117378,636268.00
05/26/2014 11:16,1,4.601,ACTIVE,216.7,372.49,59.96,1401117361,"033051125000150","019011112586793",38.00,38,0.777,313.69,383.23,174.0,167.5,0.766,320359.79999966,320365.39999968,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117380,636269.00
05/26/2014 11:16,1,6.347,ACTIVE,217.3,338.07,59.96,1401117361,"040051121000185","019011112586793",24.33,39,0.685,318.25,377.74,153.6,148.0,0.681,288703.10000005,288708.00000005,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117382,636270.00
05/26/2014 11:16,1,6.371,ACTIVE,217.0,373.03,59.96,1401117361,"040051121000195","019011112586793",24.51,41,0.686,316.20,377.20,155.4,148.4,0.684,291291.50000017,291296.40000015,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117384,636271.00
05/26/2014 11:16,0,6.572,ACTIVE,218.03,373.01,59.928,1401117361,"274151322000083","019011112586793",26.84,52.80,0,337.54,385.93,178.5,170.3,0.716,131428.9,131428.9,3413,0,0,0,L,1151911521,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117386,636272.00
05/26/2014 11:16,0,6.867,ACTIVE,219.39,356.48,59.928,1401117361,"274151322000076","019011112586793",27.85,52.30,0,339.95,391.64,193.7,185.0,0.747,133757.1,133757.1,3394,0,0,0,L,1151911521,0,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117388,636273.00
05/26/2014 11:16,0,4.432,ACTIVE,218.26,421.10,59.944,1401117361,"274151322000094","019011112586793",37.13,47.50,0,387.44,441.84,166.7,159.0,0.641,78567.0,78567.0,3414,0,0,0,L,1151911521,0,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117389,636274.00
05/26/2014 11:16,0,6.592,ACTIVE,218.48,361.59,59.907,1401117361,"274151322000052","019011112586793",27.10,53.00,0,337.84,387.44,180.8,172.6,0.694,131578.7,131578.7,3345,0,0,0,L,1151911521,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117391,636275.00
05/26/2014 11:16,0,6.559,ACTIVE,218.26,359.78,59.928,1401117361,"274151322000085","019011112586793",27.59,48.30,0,338.14,387.74,183.2,174.9,0.694,130964.4,130964.4,3335,0,0,0,L,1151911521,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117393,636276.00
05/26/2014 11:16,0,6.465,ACTIVE,218.48,353.77,59.922,1401117361,"274151322000087","019011112586793",26.00,64.50,0,337.84,384.13,170.1,162.3,0.645,126192.9,126192.9,3335,0,0,0,L,1151911521,0,124.72,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117395,636277.00
05/26/2014 11:16,0,6.541,ACTIVE,218.48,370.60,59.928,1401117361,"274151322000088","019011112586793",27.15,47.50,0,338.14,386.83,179.7,171.5,0.672,126665.1,126665.1,3339,0,0,0,L,1151911521,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117396,636278.00
05/26/2014 11:16,0,6.832,ACTIVE,218.48,351.67,59.933,1401117361,"274151322000095","019011112586793",27.61,51.00,0,337.54,388.94,190.8,182.2,0.707,132317.4,132317.4,3352,0,0,0,L,1151911521,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117398,636279.00
05/26/2014 11:16,0,4.320,ACTIVE,219.61,424.71,59.938,1401117361,"274151322000068","019011112586793",38.07,50.60,0,387.74,445.75,166.7,159.0,0.632,76394.3,76394.3,3356,0,0,0,L,1151911521,0,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117400,636280.00
05/26/2014 11:16,0,6.605,ACTIVE,218.71,372.41,59.933,1401117361,"274151322000054","019011112586793",27.14,48.50,0,337.84,388.04,181.3,173.1,0.685,129661.4,129661.4,3316,0,0,0,L,1151911521,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401117401,636281.00
05/26/2014 11:30,1,6.489,ACTIVE,216.8,354.88,60.00,1401118203,"040051121000097","019011112586793",24.30,40,0.697,316.62,378.56,156.9,150.5,0.695,305234.29999996,305263.09999996,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118206,636282.00
05/26/2014 11:30,1,6.533,ACTIVE,216.4,354.80,60.00,1401118203,"040051121000095","019011112586793",21.93,37,0.634,316.51,373.23,142.5,136.6,0.633,274461.89999997,274487.99999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118208,636283.00
05/26/2014 11:30,1,4.197,ACTIVE,216.5,333.43,60.00,1401118203,"033051125000132","019011112586793",32.59,40,0.602,318.49,371.54,136.1,129.9,0.608,249228.09999952,249252.69999948,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118211,636284.00
05/26/2014 11:30,1,4.116,ACTIVE,217.1,349.04,60.00,1401118203,"033051125000135","019011112586793",32.62,38,0.595,318.05,372.88,133.6,128.6,0.600,245286.59999986,245310.99999986,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118213,636285.00
05/26/2014 11:30,1,6.507,ACTIVE,216.0,364.78,60.00,1401118203,"040051121000116","019011112586793",24.10,38,0.692,313.98,376.57,156.0,148.9,0.692,288917.89999989,288946.19999989,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118215,636286.00
05/26/2014 11:30,1,6.587,ACTIVE,216.6,323.92,60.00,1401118203,"040051121000068","019011112586793",22.12,38,0.644,317.83,375.21,144.9,138.8,0.644,279787.19999998,279813.59999998,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118217,636287.00
05/26/2014 11:30,1,4.771,ACTIVE,216.4,370.03,60.00,1401118203,"033051125000118","019011112586793",37.74,41,0.798,314.39,384.45,179.2,171.7,0.784,317485.00000013,317517.60000013,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118220,636288.00
05/26/2014 11:30,1,4.734,ACTIVE,216.8,379.86,59.96,1401118203,"033051125000150","019011112586793",37.79,39,0.795,313.75,384.54,178.0,171.4,0.786,320365.39999968,320397.89999968,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118222,636289.00
05/26/2014 11:30,1,6.547,ACTIVE,217.1,341.98,59.96,1401118203,"040051121000185","019011112586793",24.09,41,0.700,317.16,377.55,157.0,151.3,0.696,288708.00000005,288736.70000005,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118224,636290.00
05/26/2014 11:30,1,6.642,ACTIVE,216.6,336.88,60.00,1401118203,"040051121000195","019011112586793",24.07,42,0.702,316.52,377.55,159.1,151.2,0.702,291296.40000015,291325.10000014,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118226,636291.00
05/26/2014 11:30,0,6.723,ACTIVE,217.58,366.40,59.944,1401118203,"274151322000083","019011112586793",26.84,54.30,0,333.03,386.83,182.7,174.4,0.729,131462.0,131462.0,3414,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118228,636292.00
05/26/2014 11:30,0,7.107,ACTIVE,218.93,371.21,59.944,1401118203,"274151322000076","019011112586793",27.47,53.00,0,338.14,391.34,197.4,188.6,0.760,133793.0,133793.0,3395,0,0,0,L,1151911521,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118230,636293.00
05/26/2014 11:30,0,4.564,ACTIVE,218.03,407.87,59.938,1401118203,"274151322000094","019011112586793",37.03,49.80,0,379.92,448.75,171.9,164.0,0.667,78597.9,78597.9,3415,0,0,0,L,1151911521,0,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118232,636294.00
05/26/2014 11:30,0,6.795,ACTIVE,218.03,362.19,59.949,1401118203,"274151322000052","019011112586793",26.84,53.80,0,333.93,388.34,184.9,176.5,0.707,131612.3,131612.3,3346,0,0,0,L,1151911521,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118234,636295.00
05/26/2014 11:30,0,6.775,ACTIVE,218.03,351.97,59.944,1401118203,"274151322000085","019011112586793",27.25,49.30,0,336.04,389.24,187.0,178.5,0.707,130998.5,130998.5,3336,0,0,0,L,1151911521,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118235,636296.00
05/26/2014 11:30,0,6.717,ACTIVE,218.26,364.29,59.944,1401118203,"274151322000087","019011112586793",25.52,67.00,0,333.63,385.03,173.8,165.9,0.658,126224.5,126224.5,3336,0,0,0,L,1151911521,0,124.27,125.17,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118237,636297.00
05/26/2014 11:30,0,6.801,ACTIVE,218.03,367.90,59.938,1401118203,"274151322000088","019011112586793",26.60,49.00,0,335.44,387.74,183.0,174.7,0.685,126698.5,126698.5,3340,0,0,0,L,1151911521,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118239,636298.00
05/26/2014 11:30,0,7.133,ACTIVE,217.80,364.59,59.944,1401118203,"274151322000095","019011112586793",26.94,52.00,0,333.33,389.84,194.4,185.8,0.720,132353.0,132353.0,3353,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118241,636299.00
05/26/2014 11:30,0,4.557,ACTIVE,218.93,400.66,59.938,1401118203,"274151322000068","019011112586793",36.84,51.80,0,381.42,445.15,170.7,162.8,0.650,76425.2,76425.2,3357,0,0,0,L,1151911521,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118243,636300.00
05/26/2014 11:30,0,6.793,ACTIVE,218.26,354.37,59.944,1401118203,"274151322000054","019011112586793",26.92,50.00,0,333.63,388.64,185.0,176.6,0.694,129695.2,129695.2,3317,0,0,0,L,1151911521,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401118244,636301.00
05/26/2014 11:45,1,6.656,ACTIVE,217.2,324.83,60.00,1401119103,"040051121000097","019011112586793",24.36,41,0.717,308.48,393.01,161.3,155.1,0.713,305263.09999996,305301.09999996,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119106,636302.00
05/26/2014 11:45,1,6.645,ACTIVE,216.5,322.94,60.00,1401119103,"040051121000095","019011112586793",22.13,38,0.652,316.81,375.17,146.3,140.7,0.648,274487.99999999,274522.39999997,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119108,636303.00
05/26/2014 11:45,1,4.304,ACTIVE,216.9,361.51,60.00,1401119103,"033051125000132","019011112586793",32.49,41,0.616,317.92,373.27,139.1,133.3,0.619,249252.69999948,249285.49999949,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119110,636304.00
05/26/2014 11:45,1,4.250,ACTIVE,217.3,349.99,59.96,1401119103,"033051125000135","019011112586793",32.19,40,0.607,317.36,372.75,136.1,131.3,0.607,245310.99999986,245343.39999986,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119112,636305.00
05/26/2014 11:45,1,6.639,ACTIVE,216.0,323.70,60.00,1401119103,"040051121000116","019011112586793",24.12,40,0.707,315.76,378.90,159.4,152.0,0.701,288946.19999989,288983.59999989,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119115,636306.00
05/26/2014 11:45,1,6.767,ACTIVE,217.3,349.85,60.00,1401119103,"040051121000068","019011112586793",22.05,39,0.659,317.24,375.93,148.5,142.4,0.658,279813.59999998,279848.49999998,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119117,636307.00
05/26/2014 11:45,1,4.942,ACTIVE,216.9,373.53,60.00,1401119103,"033051125000118","019011112586793",37.45,42,0.819,313.18,386.27,184.1,176.5,0.803,317517.60000013,317560.80000013,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119119,636308.00
05/26/2014 11:45,1,4.912,ACTIVE,217.4,326.66,60.00,1401119103,"033051125000150","019011112586793",37.63,41,0.821,303.10,400.36,183.9,177.1,0.808,320397.89999968,320440.9999997,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119121,636309.00
05/26/2014 11:45,1,6.830,ACTIVE,217.3,354.20,60.00,1401119103,"040051121000185","019011112586793",23.80,42,0.721,311.59,381.25,161.8,155.9,0.716,288736.70000005,288774.50000005,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119123,636310.00
05/26/2014 11:45,1,6.876,ACTIVE,216.9,339.75,59.96,1401119103,"040051121000195","019011112586793",24.02,43,0.728,315.69,379.57,164.3,157.2,0.722,291325.10000014,291363.10000014,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119126,636311.00
05/26/2014 11:45,0,7.023,ACTIVE,218.03,351.37,59.938,1401119103,"274151322000083","019011112586793",26.66,56.30,0,331.53,388.34,189.4,180.9,0.756,131505.9,131505.9,3415,0,0,0,L,1151911521,0,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119127,636312.00
05/26/2014 11:45,0,7.508,ACTIVE,219.16,368.50,59.954,1401119103,"274151322000076","019011112586793",27.10,55.80,0,338.14,394.65,206.0,196.9,0.804,133840.6,133840.6,3396,0,0,0,L,1151911521,0,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119130,636313.00
05/26/2014 11:45,0,4.797,ACTIVE,218.48,409.08,59.954,1401119103,"274151322000094","019011112586793",36.86,50.60,0,379.62,446.35,180.5,172.3,0.694,78638.9,78638.9,3416,0,0,0,L,1151911521,0,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119131,636314.00
05/26/2014 11:45,0,7.129,ACTIVE,218.71,372.41,59.959,1401119103,"274151322000052","019011112586793",26.78,57.30,0,334.24,389.54,193.1,184.5,0.734,131656.8,131656.8,3347,0,0,0,L,1151911521,0,124.27,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119133,636315.00
05/26/2014 11:45,0,7.191,ACTIVE,218.93,376.92,59.954,1401119103,"274151322000085","019011112586793",27.08,51.00,0,336.34,390.44,197.2,188.4,0.742,131043.5,131043.5,3337,0,0,0,L,1151911521,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119135,636316.00
05/26/2014 11:45,0,7.086,ACTIVE,218.48,353.77,59.959,1401119103,"274151322000087","019011112586793",25.27,71.30,0,332.43,386.53,181.3,173.1,0.689,126266.0,126266.0,3337,0,0,0,L,1151911521,0,124.49,125.17,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119136,636317.00
05/26/2014 11:45,0,7.201,ACTIVE,218.93,373.61,59.954,1401119103,"274151322000088","019011112586793",26.56,51.50,0,333.33,390.14,193.6,185.0,0.725,126742.6,126742.6,3341,0,0,0,L,1151911521,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119139,636318.00
05/26/2014 11:45,0,7.559,ACTIVE,218.26,379.32,59.959,1401119103,"274151322000095","019011112586793",26.98,54.00,0,332.13,391.94,206.4,197.3,0.769,132399.9,132399.9,3354,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119140,636319.00
05/26/2014 11:45,0,4.891,ACTIVE,219.84,410.28,59.949,1401119103,"274151322000068","019011112586793",36.26,52.80,0,381.42,443.64,180.2,172.0,0.681,76466.2,76466.2,3358,0,0,0,L,1151911521,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119142,636320.00
05/26/2014 11:45,0,7.174,ACTIVE,219.16,376.01,59.954,1401119103,"274151322000054","019011112586793",27.02,51.50,0,332.13,391.04,196.1,187.3,0.742,129739.8,129739.8,3318,0,0,0,L,1151911521,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119144,636321.00
05/26/2014 11:45,1,6.666,ACTIVE,217.8,348.60,60.00,1401119103,"040051121000097","019011112586793",24.22,42,0.713,316.69,381.62,160.7,154.6,0.709,305301.09999996,305311.69999996,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119106,636322.00
05/26/2014 11:45,1,6.702,ACTIVE,217.2,336.34,60.00,1401119103,"040051121000095","019011112586793",21.82,38,0.645,317.02,377.17,145.5,139.7,0.643,274522.39999997,274532.09999996,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119108,636323.00
05/26/2014 11:45,1,4.316,ACTIVE,217.3,325.24,60.00,1401119103,"033051125000132","019011112586793",32.35,41,0.613,318.80,374.53,138.9,132.9,0.616,249285.49999949,249294.69999948,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119110,636324.00
05/26/2014 11:45,1,4.245,ACTIVE,217.7,366.25,60.00,1401119103,"033051125000135","019011112586793",32.33,39,0.609,317.85,374.74,136.5,132.0,0.606,245343.39999986,245352.39999986,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119112,636325.00
05/26/2014 11:45,1,6.684,ACTIVE,216.2,321.16,60.00,1401119103,"040051121000116","019011112586793",24.13,40,0.713,315.57,380.33,160.5,153.1,0.702,288983.59999989,288994.09999989,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119114,636326.00
05/26/2014 11:45,1,6.894,ACTIVE,216.7,368.37,60.00,1401119103,"040051121000068","019011112586793",21.80,39,0.663,317.74,377.37,149.5,142.8,0.664,279848.49999998,279858.29999998,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119117,636327.00
05/26/2014 11:45,1,4.968,ACTIVE,217.2,325.27,60.00,1401119103,"033051125000118","019011112586793",37.59,42,0.826,314.29,388.03,185.8,178.2,0.810,317560.80000013,317572.90000013,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119119,636328.00
05/26/2014 11:45,1,4.909,ACTIVE,217.8,381.99,60.00,1401119103,"033051125000150","019011112586793",37.85,41,0.825,313.65,388.13,184.9,178.6,0.810,320440.9999997,320453.09999966,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119121,636329.00
05/26/2014 11:45,1,6.903,ACTIVE,217.4,341.51,60.00,1401119103,"040051121000185","019011112586793",23.73,42,0.724,316.32,381.77,163.0,157.3,0.723,288774.50000005,288785.20000005,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119123,636330.00
05/26/2014 11:45,1,7.013,ACTIVE,217.4,359.84,60.00,1401119103,"040051121000195","019011112586793",23.75,43,0.730,316.12,381.54,165.7,157.9,0.725,291363.10000014,291373.90000015,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119126,636331.00
05/26/2014 11:45,0,7.111,ACTIVE,217.80,352.27,59.933,1401119103,"274151322000083","019011112586793",26.44,56.30,0,332.43,390.44,190.2,181.7,0.760,131518.2,131518.2,3416,0,0,0,L,1151911521,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119127,636332.00
05/26/2014 11:45,0,7.539,ACTIVE,218.71,364.59,59.938,1401119103,"274151322000076","019011112586793",27.02,55.30,0,336.04,397.96,206.1,197.0,0.791,133853.9,133853.9,3397,0,0,0,L,1151911521,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119129,636333.00
05/26/2014 11:45,0,4.736,ACTIVE,218.26,410.58,59.944,1401119103,"274151322000094","019011112586793",37.39,51.00,0,378.72,444.54,179.0,170.9,0.689,78650.5,78650.5,3417,0,0,0,L,1151911521,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119131,636334.00
05/26/2014 11:45,0,7.137,ACTIVE,218.48,376.31,59.944,1401119103,"274151322000052","019011112586793",26.60,56.50,0,334.24,394.95,192.2,183.6,0.734,131669.2,131669.2,3348,0,0,0,L,1151911521,0,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119132,636335.00
05/26/2014 11:45,0,7.125,ACTIVE,218.03,356.18,59.938,1401119103,"274151322000085","019011112586793",26.92,50.80,0,334.84,394.95,194.2,185.5,0.734,131056.1,131056.1,3338,0,0,0,L,1151911521,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119134,636336.00
05/26/2014 11:45,0,6.932,ACTIVE,218.03,356.48,59.933,1401119103,"274151322000087","019011112586793",25.39,72.30,0,334.24,388.34,178.1,169.9,0.681,126277.6,126277.6,3338,0,0,0,L,1151911521,0,124.27,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119136,636337.00
05/26/2014 11:45,0,7.094,ACTIVE,218.26,362.19,59.944,1401119103,"274151322000088","019011112586793",26.48,51.50,0,332.13,394.65,190.2,181.6,0.716,126754.9,126754.9,3342,0,0,0,L,1151911521,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119382,636338.00
05/26/2014 11:45,0,7.428,ACTIVE,218.03,354.67,59.938,1401119103,"274151322000095","019011112586793",27.00,55.30,0,331.83,394.05,203.0,194.0,0.756,132413.0,132413.0,3355,0,0,0,L,1151911521,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119384,636339.00
05/26/2014 11:45,0,4.676,ACTIVE,219.16,412.98,59.928,1401119103,"274151322000068","019011112586793",37.45,52.80,0,379.32,442.74,176.6,168.5,0.667,76477.6,76477.6,3359,0,0,0,L,1151911521,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119386,636340.00
05/26/2014 11:45,0,7.148,ACTIVE,218.03,371.81,59.912,1401119103,"274151322000054","019011112586793",26.48,52.50,0,330.93,392.55,191.5,182.9,0.729,129752.3,129752.3,3319,0,0,0,L,1151911521,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401119388,636341.00
05/26/2014 12:04,1,6.847,ACTIVE,217.2,350.40,60.03,1401120258,"040051121000097","019011112586793",24.19,43,0.733,302.77,451.79,164.8,158.2,0.725,305311.69999996,305351.09999996,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120260,636342.00
05/26/2014 12:04,1,6.919,ACTIVE,216.7,346.63,60.00,1401120258,"040051121000095","019011112586793",21.74,39,0.669,300.76,445.45,149.7,143.6,0.665,274532.09999996,274567.69999998,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120262,636343.00
05/26/2014 12:04,1,4.453,ACTIVE,216.7,341.29,60.03,1401120258,"033051125000132","019011112586793",32.29,43,0.634,303.69,449.85,143.0,136.9,0.635,249294.69999948,249328.49999949,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120265,636344.00
05/26/2014 12:04,1,4.398,ACTIVE,217.5,359.87,60.03,1401120258,"033051125000135","019011112586793",32.09,41,0.627,302.82,453.05,140.4,135.6,0.627,245352.39999986,245385.99999986,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120267,636345.00
05/26/2014 12:04,1,6.881,ACTIVE,216.3,330.10,60.00,1401120258,"040051121000116","019011112586793",24.04,41,0.731,298.67,449.60,164.6,156.9,0.725,288994.09999989,289032.69999989,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120269,636346.00
05/26/2014 12:04,1,7.055,ACTIVE,216.9,361.81,60.03,1401120258,"040051121000068","019011112586793",21.75,41,0.676,304.32,449.24,152.7,145.8,0.681,279858.29999998,279894.09999998,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120271,636347.00
05/26/2014 12:04,1,5.064,ACTIVE,217.4,318.68,60.00,1401120258,"033051125000118","019011112586793",37.59,43,0.843,302.28,449.25,189.4,182.7,0.833,317572.90000013,317617.80000013,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120274,636348.00
05/26/2014 12:04,1,5.067,ACTIVE,217.4,380.18,60.00,1401120258,"033051125000150","019011112586793",37.32,42,0.840,302.67,454.39,188.2,181.5,0.830,320453.09999966,320497.89999967,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120276,636349.00
05/26/2014 12:04,1,7.052,ACTIVE,217.3,323.23,60.03,1401120258,"040051121000185","019011112586793",23.68,43,0.741,304.56,449.74,166.1,159.8,0.732,288785.20000005,288824.50000005,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120278,636350.00
05/26/2014 12:04,1,7.109,ACTIVE,216.2,324.22,60.03,1401120258,"040051121000195","019011112586793",23.81,45,0.744,302.42,450.47,168.4,160.0,0.735,291373.90000015,291413.20000016,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120280,636351.00
05/26/2014 12:04,0,7.262,ACTIVE,218.48,360.08,59.965,1401120258,"274151322000083","019011112586793",26.36,58.80,0,331.83,389.84,193.6,184.9,0.773,131563.6,131563.6,3417,0,0,0,L,1151911521,0,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120282,636352.00
05/26/2014 12:04,0,7.668,ACTIVE,219.39,357.38,59.970,1401120258,"274151322000076","019011112586793",27.02,57.00,0,331.53,397.96,209.9,200.7,0.809,133903.1,133903.1,3398,0,0,0,L,1151911521,0,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120284,636353.00
05/26/2014 12:04,0,4.908,ACTIVE,219.16,417.49,59.965,1401120258,"274151322000094","019011112586793",36.92,52.30,0,336.04,442.14,182.0,173.7,0.689,78693.0,78693.0,3418,0,0,0,L,1151911521,0,124.27,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120286,636354.00
05/26/2014 12:04,0,7.332,ACTIVE,219.16,378.42,59.954,1401120258,"274151322000052","019011112586793",26.44,58.50,0,330.63,394.95,196.2,187.4,0.751,131715.2,131715.2,3349,0,0,0,L,1151911521,0,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120288,636355.00
05/26/2014 12:04,0,7.291,ACTIVE,218.93,360.38,59.954,1401120258,"274151322000085","019011112586793",27.02,53.30,0,331.53,394.95,199.4,190.5,0.747,131102.8,131102.8,3339,0,0,0,L,1151911521,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120289,636356.00
05/26/2014 12:04,0,7.203,ACTIVE,218.48,357.08,59.959,1401120258,"274151322000087","019011112586793",25.07,75.30,0,330.63,390.44,182.7,174.4,0.694,126320.3,126320.3,3339,0,0,0,L,1151911521,0,124.27,125.17,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120291,636357.00
05/26/2014 12:04,0,7.234,ACTIVE,218.71,352.87,59.959,1401120258,"274151322000088","019011112586793",26.60,53.30,0,330.63,394.65,194.8,186.1,0.725,126800.5,126800.5,3343,0,0,0,L,1151911521,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120293,636358.00
05/26/2014 12:04,0,7.627,ACTIVE,218.48,358.28,59.965,1401120258,"274151322000095","019011112586793",26.98,56.00,0,330.33,393.15,208.1,198.9,0.773,132461.7,132461.7,3356,0,0,0,L,1151911521,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120295,636359.00
05/26/2014 12:04,0,4.873,ACTIVE,219.61,402.16,59.954,1401120258,"274151322000068","019011112586793",37.01,54.80,0,336.34,446.05,183.4,175.1,0.703,76520.2,76520.2,3360,0,0,0,L,1151911521,0,124.72,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120297,636360.00
05/26/2014 12:04,0,7.359,ACTIVE,218.48,353.77,59.954,1401120258,"274151322000054","019011112586793",26.62,53.50,0,330.33,391.64,198.3,189.5,0.747,129798.3,129798.3,3320,0,0,0,L,1151911521,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120299,636361.00
05/26/2014 12:15,1,7.287,ACTIVE,217.3,379.08,60.00,1401120903,"040051121000097","019011112586793",23.94,43,0.769,279.49,459.86,173.6,165.8,0.758,305351.09999996,305380.39999996,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120906,636362.00
05/26/2014 12:15,1,7.275,ACTIVE,217.0,328.79,60.00,1401120903,"040051121000095","019011112586793",21.66,40,0.697,316.80,379.16,156.8,150.4,0.691,274567.69999998,274594.29999994,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120908,636363.00
05/26/2014 12:15,1,4.695,ACTIVE,216.9,322.33,60.00,1401120903,"033051125000132","019011112586793",31.96,43,0.660,318.14,376.04,149.3,142.6,0.662,249328.49999949,249353.49999949,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120910,636364.00
