ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 12:15,1,4.616,ACTIVE,218.1,334.70,60.00,1401120903,"033051125000135","019011112586793",31.96,41,0.655,317.34,376.67,146.8,142.2,0.648,245385.99999986,245410.99999986,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120912,636365.00
05/26/2014 12:15,1,7.217,ACTIVE,216.4,324.03,60.00,1401120903,"040051121000116","019011112586793",23.86,42,0.759,312.13,381.75,171.4,163.1,0.751,289032.69999989,289061.59999989,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120915,636366.00
05/26/2014 12:15,1,7.416,ACTIVE,217.6,346.45,60.00,1401120903,"040051121000068","019011112586793",21.53,42,0.703,316.66,378.91,158.9,152.5,0.703,279894.09999998,279920.89999998,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120917,636367.00
05/26/2014 12:15,1,5.306,ACTIVE,217.3,356.94,60.00,1401120903,"033051125000118","019011112586793",37.45,44,0.878,313.35,390.81,197.7,189.8,0.854,317617.80000013,317651.30000013,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120920,636368.00
05/26/2014 12:15,1,5.284,ACTIVE,217.8,363.17,60.00,1401120903,"033051125000150","019011112586793",37.47,43,0.878,295.95,413.06,197.0,190.2,0.857,320497.89999967,320531.29999965,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120922,636369.00
05/26/2014 12:15,1,7.303,ACTIVE,217.8,328.74,60.00,1401120903,"040051121000185","019011112586793",23.82,44,0.769,281.71,451.09,173.1,166.6,0.758,288824.50000005,288853.90000005,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120924,636370.00
05/26/2014 12:15,1,7.377,ACTIVE,216.9,323.74,60.00,1401120903,"040051121000195","019011112586793",23.86,46,0.773,315.49,383.30,175.1,166.6,0.762,291413.20000016,291442.70000016,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120926,636371.00
05/26/2014 12:15,0,7.551,ACTIVE,218.71,359.18,59.975,1401120903,"274151322000083","019011112586793",26.28,60.80,0,334.84,391.94,201.0,192.0,0.804,131597.6,131597.6,3418,0,0,0,L,1151911521,0,124.27,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120928,636372.00
05/26/2014 12:15,0,8.006,ACTIVE,219.84,355.88,59.938,1401120903,"274151322000076","019011112586793",26.80,58.80,0,336.64,400.06,217.1,207.6,0.835,133939.8,133939.8,3399,0,0,0,L,1151911521,0,124.49,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120930,636373.00
05/26/2014 12:15,0,5.062,ACTIVE,219.16,419.90,59.944,1401120903,"274151322000094","019011112586793",36.86,53.30,0,377.52,443.34,188.3,179.9,0.725,78724.9,78724.9,3419,0,0,0,L,1151911521,0,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120931,636374.00
05/26/2014 12:15,0,7.588,ACTIVE,218.93,364.89,59.949,1401120903,"274151322000052","019011112586793",26.44,60.00,0,336.04,397.35,203.2,194.2,0.778,131749.6,131749.6,3350,0,0,0,L,1151911521,0,124.04,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120933,636375.00
05/26/2014 12:15,0,7.504,ACTIVE,219.16,366.70,59.975,1401120903,"274151322000085","019011112586793",27.15,54.30,0,323.11,418.39,206.2,197.1,0.782,131137.7,131137.7,3340,0,0,0,L,1151911521,0,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120935,636376.00
05/26/2014 12:15,0,7.537,ACTIVE,218.71,373.91,59.949,1401120903,"274151322000087","019011112586793",24.73,78.50,0,335.74,391.64,188.8,180.3,0.716,126352.2,126352.2,3340,0,0,0,L,1151911521,0,124.49,125.40,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120937,636377.00
05/26/2014 12:15,0,7.543,ALERT,218.93,355.88,59.954,1401120903,"274151322000088","019011112586793",26.42,53.80,0,302.98,402.77,201.7,192.7,0.742,126834.3,126834.3,3344,0,0,0,L,1151911521,0,124.94,125.40,0002,45,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120940,636378.00
05/26/2014 12:15,0,7.871,ACTIVE,218.48,379.92,59.949,1401120903,"274151322000095","019011112586793",26.90,58.00,0,335.74,395.85,214.3,204.9,0.795,132498.0,132498.0,3357,0,0,0,L,1151911521,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120942,636379.00
05/26/2014 12:15,0,5.006,ACTIVE,219.84,412.08,59.938,1401120903,"274151322000068","019011112586793",37.19,55.00,0,378.42,444.24,188.1,179.6,0.716,76552.1,76552.1,3361,0,0,0,L,1151911521,0,125.17,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120944,636380.00
05/26/2014 12:15,0,7.588,ACTIVE,218.71,371.51,59.949,1401120903,"274151322000054","019011112586793",26.58,54.80,0,324.92,403.97,204.2,195.2,0.773,129832.8,129832.8,3321,0,0,0,L,1151911521,0,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120945,636381.00
05/26/2014 12:15,1,7.232,ACTIVE,217.6,332.78,60.03,1401120903,"040051121000097","019011112586793",24.07,44,0.769,317.00,384.49,173.2,165.9,0.759,305380.39999996,305391.69999996,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120905,636382.00
05/26/2014 12:15,1,7.298,ACTIVE,217.4,329.68,60.03,1401120903,"040051121000095","019011112586793",21.54,40,0.695,317.43,379.62,156.4,150.1,0.684,274594.29999994,274604.39999996,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120908,636383.00
05/26/2014 12:15,1,4.690,ACTIVE,217.6,354.38,60.03,1401120903,"033051125000132","019011112586793",31.98,43,0.659,318.91,376.00,149.2,142.5,0.663,249353.49999949,249363.19999948,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120910,636384.00
05/26/2014 12:15,1,4.613,ACTIVE,218.4,324.93,60.03,1401120903,"033051125000135","019011112586793",32.06,42,0.654,318.62,377.18,147.1,142.0,0.652,245410.99999986,245420.59999986,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120912,636385.00
05/26/2014 12:15,1,7.271,ACTIVE,216.9,353.78,60.00,1401120903,"040051121000116","019011112586793",23.75,42,0.762,314.86,382.67,171.8,164.0,0.755,289061.59999989,289072.69999989,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120915,636386.00
05/26/2014 12:15,1,7.442,ACTIVE,217.2,330.38,60.03,1401120903,"040051121000068","019011112586793",21.47,42,0.703,317.97,379.42,159.0,151.7,0.702,279920.89999998,279931.29999998,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120917,636387.00
05/26/2014 12:15,1,5.322,ACTIVE,217.3,345.97,60.03,1401120903,"033051125000118","019011112586793",37.46,44,0.881,314.24,390.72,198.4,189.7,0.860,317651.30000013,317664.10000013,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120919,636388.00
05/26/2014 12:15,1,5.317,ACTIVE,217.8,326.50,60.03,1401120903,"033051125000150","019011112586793",37.39,43,0.879,313.70,391.12,197.8,190.4,0.865,320531.29999965,320544.09999966,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120921,636389.00
05/26/2014 12:15,1,7.375,ACTIVE,218.1,340.45,60.03,1401120903,"040051121000185","019011112586793",23.70,44,0.774,317.63,385.22,173.9,167.8,0.762,288853.90000005,288865.20000005,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120924,636390.00
05/26/2014 12:15,1,7.507,ACTIVE,217.4,369.39,60.03,1401120903,"040051121000195","019011112586793",23.54,46,0.775,316.43,384.23,175.9,167.2,0.768,291442.70000016,291454.00000017,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120926,636391.00
05/26/2014 12:15,0,7.561,ACTIVE,218.48,364.59,59.965,1401120903,"274151322000083","019011112586793",26.34,61.00,0,337.54,391.94,201.5,192.6,0.804,131610.6,131610.6,3419,0,0,0,L,1151911521,0,124.49,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120928,636392.00
05/26/2014 12:15,0,7.926,ACTIVE,219.61,381.73,59.996,1401120903,"274151322000076","019011112586793",27.12,59.80,0,339.04,400.96,217.5,208.0,0.840,133953.9,133953.9,3400,0,0,0,L,1151911521,0,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120929,636393.00
05/26/2014 12:15,0,5.082,ACTIVE,219.39,400.66,59.970,1401120903,"274151322000094","019011112586793",36.90,53.30,0,375.41,442.14,189.3,180.8,0.729,78737.0,78737.0,3420,0,0,0,L,1151911521,0,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120931,636394.00
05/26/2014 12:15,0,7.625,ACTIVE,219.61,357.08,59.981,1401120903,"274151322000052","019011112586793",26.40,60.80,0,337.84,397.05,204.0,195.0,0.773,131762.7,131762.7,3351,0,0,0,L,1151911521,0,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120933,636395.00
05/26/2014 12:15,0,7.654,ACTIVE,218.93,374.21,59.965,1401120903,"274151322000085","019011112586793",26.80,55.30,0,338.74,397.96,207.7,198.6,0.782,131151.0,131151.0,3341,0,0,0,L,1151911521,0,125.40,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401120934,636396.00
05/26/2014 12:15,0,7.576,ACTIVE,219.16,372.41,59.959,1401120903,"274151322000087","019011112586793",24.69,77.70,0,337.84,389.54,189.4,180.9,0.720,126364.4,126364.4,3341,0,0,0,L,1151911521,0,125.17,125.40,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121182,636397.00
05/26/2014 12:15,0,7.660,ACTIVE,218.71,370.00,59.959,1401120903,"274151322000088","019011112586793",26.06,54.80,0,338.44,397.35,202.1,193.1,0.756,126847.5,126847.5,3346,0,0,0,L,1151911521,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121185,636398.00
05/26/2014 12:15,0,8.014,ACTIVE,218.48,363.99,59.959,1401120903,"274151322000095","019011112586793",26.66,59.30,0,337.24,395.85,216.2,206.7,0.800,132512.1,132512.1,3358,0,0,0,L,1151911521,0,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121188,636399.00
05/26/2014 12:15,0,5.027,ACTIVE,220.06,421.40,59.965,1401120903,"274151322000068","019011112586793",37.31,55.30,0,379.92,444.24,190.1,181.6,0.725,76564.4,76564.4,3362,0,0,0,L,1151911521,0,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121190,636400.00
05/26/2014 12:15,0,7.701,ACTIVE,219.39,360.99,59.975,1401120903,"274151322000054","019011112586793",26.36,55.00,0,337.54,394.35,205.6,196.5,0.778,129846.3,129846.3,3322,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121194,636401.00
05/26/2014 12:30,1,7.615,ACTIVE,219.3,372.90,60.03,1401121803,"040051121000097","019011112586793",24.18,44,0.808,316.90,387.70,183.2,176.2,0.797,305391.69999996,305422.49999996,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121806,636402.00
05/26/2014 12:30,1,7.778,ACTIVE,218.3,358.88,60.00,1401121803,"040051121000095","019011112586793",21.33,41,0.730,318.02,380.99,165.1,159.0,0.722,274604.39999996,274632.19999997,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121808,636403.00
05/26/2014 12:30,1,4.964,ACTIVE,218.2,326.79,60.00,1401121803,"033051125000132","019011112586793",31.89,44,0.693,318.48,379.30,157.5,150.7,0.688,249363.19999948,249389.69999948,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121810,636404.00
05/26/2014 12:30,1,4.604,ACTIVE,218.9,333.29,60.00,1401121803,"033051125000135","019011112586793",31.85,42,0.651,318.13,379.57,145.9,141.9,0.643,245420.59999986,245446.79999986,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121812,636405.00
05/26/2014 12:30,1,4.272,ACTIVE,215.8,341.43,60.00,1401121803,"040051121000116","019011112586793",23.86,43,0.447,315.64,385.42,101.4,96.1,0.461,289072.69999989,289102.99999989,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121815,636406.00
05/26/2014 12:30,1,7.203,ACTIVE,218.3,326.12,60.00,1401121803,"040051121000068","019011112586793",21.48,42,0.677,317.05,381.72,153.9,147.3,0.680,279931.29999998,279959.29999998,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121817,636407.00
05/26/2014 12:30,1,5.344,ACTIVE,217.9,354.71,60.00,1401121803,"033051125000118","019011112586793",37.17,45,0.876,313.89,394.61,197.7,189.8,0.857,317664.10000013,317698.90000013,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121819,636408.00
05/26/2014 12:30,1,5.385,ACTIVE,218.5,338.28,60.00,1401121803,"033051125000150","019011112586793",38.04,43,0.905,312.02,395.29,203.8,196.7,0.883,320544.09999966,320579.09999966,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121821,636409.00
05/26/2014 12:30,1,7.940,ACTIVE,218.8,375.76,60.00,1401121803,"040051121000185","019011112586793",23.46,45,0.821,317.70,388.41,185.4,178.7,0.807,288865.20000005,288896.00000005,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121823,636410.00
05/26/2014 12:30,1,7.980,ACTIVE,217.8,347.62,60.00,1401121803,"040051121000195","019011112586793",23.71,46,0.828,315.79,388.44,188.3,179.3,0.814,291454.00000017,291484.70000016,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121826,636411.00
05/26/2014 12:30,0,8.117,ACTIVE,219.16,380.52,59.938,1401121803,"274151322000083","019011112586793",26.12,62.50,0,336.04,399.16,214.7,205.3,0.853,131646.1,131646.1,3420,0,0,0,L,1151911521,0,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121827,636412.00
05/26/2014 12:30,0,8.516,ACTIVE,220.52,369.40,59.954,1401121803,"274151322000076","019011112586793",26.88,60.50,0,335.14,401.86,231.8,221.8,0.888,133992.4,133992.4,3401,0,0,0,L,1151911521,0,125.85,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121829,636413.00
05/26/2014 12:30,0,5.438,ACTIVE,219.61,414.19,59.944,1401121803,"274151322000094","019011112586793",36.54,53.30,0,375.71,444.24,199.8,190.9,0.773,78770.5,78770.5,3421,0,0,0,L,1151911521,0,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121831,636414.00
05/26/2014 12:30,0,8.066,ACTIVE,219.84,376.62,59.949,1401121803,"274151322000052","019011112586793",26.28,62.30,0,334.54,399.46,214.7,205.3,0.813,131798.7,131798.7,3352,0,0,0,L,1151911521,0,124.94,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121832,636415.00
05/26/2014 12:30,0,8.027,ACTIVE,219.84,372.11,59.954,1401121803,"274151322000085","019011112586793",26.60,56.00,0,335.74,400.36,216.0,206.5,0.791,131187.5,131187.5,3342,0,0,0,L,1151911521,0,126.07,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121834,636416.00
05/26/2014 12:30,0,7.934,ACTIVE,219.84,356.18,59.944,1401121803,"274151322000087","019011112586793",24.37,82.30,0,335.74,396.45,195.7,186.9,0.725,126397.5,126397.5,3342,0,0,0,L,1151911521,0,125.40,125.40,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121836,636417.00
05/26/2014 12:30,0,7.814,ACTIVE,219.61,363.69,59.944,1401121803,"274151322000088","019011112586793",26.16,55.80,0,334.84,399.76,206.9,197.8,0.769,126883.0,126883.0,3347,0,0,0,L,1151911521,0,126.07,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121838,636418.00
05/26/2014 12:30,0,8.141,ACTIVE,219.39,374.51,59.928,1401121803,"274151322000095","019011112586793",26.68,60.50,0,335.14,403.37,219.7,210.2,0.813,132550.0,132550.0,3359,0,0,0,L,1151911521,0,125.62,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121840,636419.00
05/26/2014 12:30,0,5.141,ACTIVE,220.29,424.41,59.949,1401121803,"274151322000068","019011112586793",37.11,55.50,0,373.91,444.85,192.8,184.1,0.742,76597.7,76597.7,3363,0,0,0,L,1151911521,0,125.85,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121841,636420.00
05/26/2014 12:30,0,7.826,ACTIVE,219.16,371.81,59.949,1401121803,"274151322000054","019011112586793",26.24,56.50,0,334.54,400.96,208.0,198.8,0.778,129881.9,129881.9,3323,0,0,0,L,1151911521,0,125.40,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121843,636421.00
05/26/2014 12:30,1,7.806,ACTIVE,218.9,327.01,60.03,1401121803,"040051121000097","019011112586793",23.82,45,0.816,317.70,389.27,185.0,178.0,0.808,305422.49999996,305434.49999996,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121805,636422.00
05/26/2014 12:30,1,7.870,ACTIVE,218.5,350.73,60.00,1401121803,"040051121000095","019011112586793",21.30,41,0.740,317.72,382.92,166.8,160.6,0.724,274632.19999997,274642.89999996,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121808,636423.00
05/26/2014 12:30,1,5.051,ACTIVE,218.2,322.14,60.03,1401121803,"033051125000132","019011112586793",31.74,44,0.703,318.98,379.52,159.5,152.9,0.703,249389.69999948,249399.7999995,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121810,636424.00
05/26/2014 12:30,1,4.991,ACTIVE,218.5,366.79,60.00,1401121803,"033051125000135","019011112586793",31.54,42,0.696,318.34,380.44,156.6,151.4,0.691,245446.79999986,245456.99999986,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121812,636425.00
05/26/2014 12:30,1,7.822,ACTIVE,217.2,325.72,60.03,1401121803,"040051121000116","019011112586793",23.52,43,0.811,316.22,387.08,183.0,175.0,0.799,289102.99999989,289114.49999989,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121814,636426.00
05/26/2014 12:30,1,7.913,ACTIVE,217.8,325.77,60.00,1401121803,"040051121000068","019011112586793",21.46,43,0.747,318.28,383.05,169.0,162.0,0.740,279959.29999998,279969.99999998,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121816,636427.00
05/26/2014 12:30,1,6.056,ACTIVE,218.0,361.43,60.03,1401121803,"033051125000118","019011112586793",33.67,45,0.897,312.66,395.65,202.9,194.0,0.877,317698.90000013,317711.90000013,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121819,636428.00
05/26/2014 12:30,1,6.015,ACTIVE,218.1,383.49,60.00,1401121803,"033051125000150","019011112586793",33.90,43,0.899,311.63,396.15,202.9,195.0,0.881,320579.09999966,320592.19999968,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121821,636429.00
05/26/2014 12:30,1,7.975,ACTIVE,218.5,368.27,60.03,1401121803,"040051121000185","019011112586793",23.35,46,0.821,318.12,388.95,185.3,178.4,0.807,288896.00000005,288908.00000005,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121823,636430.00
05/26/2014 12:30,1,8.022,ACTIVE,217.8,364.90,60.03,1401121803,"040051121000195","019011112586793",23.55,47,0.826,316.70,388.14,188.0,179.0,0.815,291484.70000016,291496.60000014,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121825,636431.00
05/26/2014 12:30,0,8.162,ACTIVE,219.39,363.39,59.970,1401121803,"274151322000083","019011112586793",26.08,62.50,0,334.54,400.36,215.5,206.0,0.871,131659.9,131659.9,3421,0,0,0,L,1151911521,0,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121827,636432.00
05/26/2014 12:30,0,8.625,ACTIVE,220.97,376.62,59.975,1401121803,"274151322000076","019011112586793",26.64,60.80,0,336.04,402.16,232.6,222.5,0.866,134007.4,134007.4,3402,0,0,0,L,1151911521,0,125.62,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121829,636433.00
05/26/2014 12:30,0,5.541,ACTIVE,219.84,394.95,59.975,1401121803,"274151322000094","019011112586793",36.20,53.50,0,377.22,442.44,203.3,194.3,0.787,78783.5,78783.5,3422,0,0,0,L,1151911521,0,125.17,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121831,636434.00
05/26/2014 12:30,0,8.225,ACTIVE,220.06,354.67,59.975,1401121803,"274151322000052","019011112586793",26.04,62.00,0,334.84,400.06,216.9,207.4,0.822,131812.6,131812.6,3353,0,0,0,L,1151911521,0,125.17,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121832,636435.00
05/26/2014 12:30,0,8.184,ACTIVE,220.06,366.10,60.007,1401121803,"274151322000085","019011112586793",26.56,56.30,0,335.74,401.26,220.3,210.7,0.826,131201.6,131201.6,3343,0,0,0,L,1151911521,0,125.62,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121834,636436.00
05/26/2014 12:30,0,8.107,ACTIVE,219.61,376.01,59.965,1401121803,"274151322000087","019011112586793",24.31,82.30,0,335.44,396.75,199.4,190.5,0.747,126410.3,126410.3,3343,0,0,0,L,1151911521,0,125.40,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121836,636437.00
05/26/2014 12:30,0,8.119,ACTIVE,219.84,381.42,59.954,1401121803,"274151322000088","019011112586793",26.10,55.80,0,335.74,400.36,214.4,205.0,0.804,126896.9,126896.9,3348,0,0,0,L,1151911521,0,126.07,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121838,636438.00
05/26/2014 12:30,0,8.547,ACTIVE,219.61,366.10,59.970,1401121803,"274151322000095","019011112586793",26.42,61.00,0,334.84,404.57,228.8,218.9,0.835,132564.7,132564.7,3360,0,0,0,L,1151911521,0,125.62,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121839,636439.00
05/26/2014 12:30,0,5.430,ACTIVE,220.97,414.79,59.970,1401121803,"274151322000068","019011112586793",36.60,56.50,0,373.01,446.05,200.7,191.8,0.756,76610.7,76610.7,3364,0,0,0,L,1151911521,0,126.07,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121841,636440.00
05/26/2014 12:30,0,8.131,ACTIVE,220.06,366.40,59.981,1401121803,"274151322000054","019011112586793",26.24,57.00,0,334.84,401.86,216.0,206.5,0.813,129895.9,129895.9,3324,0,0,0,L,1151911521,0,125.62,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121843,636441.00
05/26/2014 12:30,1,7.676,ACTIVE,218.7,329.11,60.03,1401121804,"040051121000097","019011112586793",23.64,45,0.799,316.44,388.19,180.5,173.0,0.789,305434.49999996,305440.59999996,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121806,636442.00
05/26/2014 12:30,1,7.691,ACTIVE,217.7,373.27,60.03,1401121804,"040051121000095","019011112586793",21.22,42,0.719,317.73,382.15,162.4,156.0,0.710,274642.89999996,274648.49999998,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121809,636443.00
05/26/2014 12:30,1,4.935,ACTIVE,218.0,326.94,60.03,1401121804,"033051125000132","019011112586793",31.62,44,0.684,319.05,379.17,155.2,148.1,0.683,249399.7999995,249405.19999948,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121812,636444.00
05/26/2014 12:30,1,4.850,ACTIVE,218.2,362.41,60.03,1401121804,"033051125000135","019011112586793",31.57,43,0.678,318.51,380.99,152.3,146.9,0.673,245456.99999986,245462.19999986,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121814,636445.00
05/26/2014 12:30,1,7.573,ACTIVE,217.0,377.63,60.03,1401121804,"040051121000116","019011112586793",23.66,43,0.787,316.36,385.15,178.3,169.6,0.779,289114.49999989,289120.59999989,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121816,636446.00
05/26/2014 12:30,1,7.758,ACTIVE,217.8,326.23,60.03,1401121804,"040051121000068","019011112586793",21.23,43,0.726,318.22,384.02,163.9,156.9,0.720,279969.99999998,279975.59999998,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121819,636447.00
05/26/2014 12:30,1,5.827,ACTIVE,217.5,383.91,60.07,1401121804,"033051125000118","019011112586793",35.03,45,0.900,314.66,392.05,203.1,194.0,0.882,317711.90000013,317718.80000013,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121821,636448.00
05/26/2014 12:30,1,5.753,ACTIVE,218.3,347.64,60.03,1401121804,"033051125000150","019011112586793",35.46,44,0.904,313.97,392.32,203.0,195.1,0.883,320592.19999968,320599.19999968,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121823,636449.00
05/26/2014 12:30,1,7.801,ACTIVE,218.2,375.54,60.03,1401121804,"040051121000185","019011112586793",23.18,46,0.800,317.94,387.91,179.9,173.3,0.789,288908.00000005,288914.20000005,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121825,636450.00
05/26/2014 12:30,1,7.871,ACTIVE,217.4,352.90,60.03,1401121804,"040051121000195","019011112586793",23.28,47,0.805,316.53,387.28,182.3,173.4,0.791,291496.60000014,291502.80000019,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121828,636451.00
05/26/2014 12:30,0,7.918,ACTIVE,218.48,373.91,59.996,1401121804,"274151322000083","019011112586793",26.04,64.00,0,338.14,399.46,208.9,199.8,0.835,131667.0,131667.0,3422,0,0,0,L,1151911521,0,124.72,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121829,636452.00
05/26/2014 12:30,0,8.422,ACTIVE,219.84,355.88,59.996,1401121804,"274151322000076","019011112586793",26.50,62.00,0,336.94,401.86,226.0,216.2,0.871,134015.1,134015.1,3403,0,0,0,L,1151911521,0,125.17,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121831,636453.00
05/26/2014 12:30,0,5.316,ACTIVE,219.16,412.98,59.991,1401121804,"274151322000094","019011112586793",36.42,53.80,0,374.21,441.54,196.8,188.1,0.756,78790.2,78790.2,3423,0,0,0,L,1151911521,0,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121833,636454.00
05/26/2014 12:30,0,8.033,ACTIVE,219.39,364.89,59.986,1401121804,"274151322000052","019011112586793",25.90,63.70,0,336.94,399.46,210.7,201.5,0.804,131819.8,131819.8,3354,0,0,0,L,1151911521,0,124.72,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121835,636455.00
05/26/2014 12:30,0,8.072,ACTIVE,219.39,361.89,59.991,1401121804,"274151322000085","019011112586793",26.16,57.00,0,337.24,400.66,213.8,204.5,0.804,131208.9,131208.9,3344,0,0,0,L,1151911521,0,125.85,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121837,636456.00
05/26/2014 12:30,0,7.885,ACTIVE,219.16,373.91,59.986,1401121804,"274151322000087","019011112586793",24.29,82.30,0,337.84,395.85,194.1,185.4,0.729,126417.0,126417.0,3344,0,0,0,L,1151911521,0,124.94,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121839,636457.00
05/26/2014 12:30,0,7.932,ACTIVE,219.16,382.63,59.991,1401121804,"274151322000088","019011112586793",26.04,56.50,0,337.24,398.86,209.1,199.9,0.804,126904.1,126904.1,3349,0,0,0,L,1151911521,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121841,636458.00
05/26/2014 12:30,0,8.352,ACTIVE,219.16,369.70,59.996,1401121804,"274151322000095","019011112586793",26.40,61.00,0,338.14,403.37,223.4,213.7,0.831,132572.4,132572.4,3361,0,0,0,L,1151911521,0,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121842,636459.00
05/26/2014 12:30,0,5.291,ACTIVE,220.06,414.49,59.986,1401121804,"274151322000068","019011112586793",36.76,57.30,0,375.11,440.94,196.4,187.6,0.738,76617.4,76617.4,3365,0,0,0,L,1151911521,0,125.62,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121844,636460.00
05/26/2014 12:30,0,7.920,ACTIVE,219.16,371.21,59.986,1401121804,"274151322000054","019011112586793",26.24,57.70,0,338.14,401.26,210.4,201.2,0.791,129903.1,129903.1,3325,0,0,0,L,1151911521,0,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401121846,636461.00
05/26/2014 12:45,1,7.612,ACTIVE,218.5,373.75,60.00,1401122703,"040051121000097","019011112586793",23.92,45,0.803,303.26,451.98,181.1,173.9,0.792,305440.59999996,305462.69999996,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122705,636462.00
05/26/2014 12:45,1,7.661,ALERT,217.3,351.12,60.00,1401122703,"040051121000095","019011112586793",21.61,41,0.731,300.83,448.51,164.8,158.1,0.722,274648.49999998,274668.39999996,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401122708,636463.00
05/26/2014 12:45,1,4.892,ACTIVE,217.9,370.42,60.03,1401122703,"033051125000132","019011112586793",32.14,44,0.690,304.42,450.81,156.4,149.6,0.690,249405.19999948,249423.99999949,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122710,636464.00
05/26/2014 12:45,1,4.827,ACTIVE,218.3,372.06,60.03,1401122703,"033051125000135","019011112586793",32.02,42,0.684,303.49,453.84,153.8,148.6,0.676,245462.19999986,245481.09999986,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122713,636465.00
05/26/2014 12:45,1,7.561,ACTIVE,217.0,327.23,60.03,1401122703,"040051121000116","019011112586793",23.91,43,0.797,298.96,449.27,179.9,171.8,0.789,289120.59999989,289142.29999989,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122715,636466.00
05/26/2014 12:45,1,7.733,ACTIVE,217.7,357.29,60.00,1401122703,"040051121000068","019011112586793",21.75,43,0.742,305.29,449.89,167.3,159.8,0.736,279975.59999998,279995.79999998,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122717,636467.00
05/26/2014 12:45,1,5.159,ACTIVE,217.7,337.00,60.03,1401122703,"033051125000118","019011112586793",39.55,45,0.902,304.21,449.77,203.0,194.8,0.884,317718.80000013,317743.50000013,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122719,636468.00
05/26/2014 12:45,1,5.814,ACTIVE,217.8,383.49,60.03,1401122703,"033051125000150","019011112586793",35.08,43,0.902,304.05,453.08,203.0,195.2,0.882,320599.19999968,320623.99999969,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122722,636469.00
05/26/2014 12:45,1,7.744,ACTIVE,218.3,327.30,60.03,1401122703,"040051121000185","019011112586793",23.75,46,0.813,303.34,452.13,183.0,176.6,0.799,288914.20000005,288936.20000005,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122724,636470.00
05/26/2014 12:45,1,7.909,ACTIVE,217.4,381.40,60.00,1401122703,"040051121000195","019011112586793",23.58,47,0.818,303.51,450.98,185.5,176.4,0.802,291502.80000019,291524.80000019,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122726,636471.00
05/26/2014 12:45,0,8.006,ACTIVE,218.48,369.40,59.965,1401122703,"274151322000083","019011112586793",26.28,63.30,0,333.63,400.36,213.0,203.7,0.853,131692.6,131692.6,3423,0,0,0,L,1151911521,0,124.49,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122728,636472.00
05/26/2014 12:45,0,8.357,ACTIVE,219.39,369.40,59.949,1401122703,"274151322000076","019011112586793",27.15,60.50,0,333.03,402.77,229.9,220.0,0.884,134042.7,134042.7,3404,0,0,0,L,1151911521,0,124.94,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122729,636473.00
05/26/2014 12:45,0,5.266,ACTIVE,218.93,418.39,59.959,1401122703,"274151322000094","019011112586793",37.29,54.50,0,336.04,443.64,199.7,190.8,0.773,78814.3,78814.3,3424,0,0,0,L,1151911521,0,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122731,636474.00
05/26/2014 12:45,0,7.967,ACTIVE,218.71,364.29,59.938,1401122703,"274151322000052","019011112586793",26.38,61.70,0,333.33,400.36,212.9,203.5,0.809,131845.6,131845.6,3355,0,0,0,L,1151911521,0,124.72,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122733,636475.00
05/26/2014 12:45,0,7.998,ACTIVE,218.93,380.82,59.928,1401122703,"274151322000085","019011112586793",26.66,56.80,0,332.43,401.26,215.8,206.4,0.813,131235.2,131235.2,3345,0,0,0,L,1151911521,0,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122735,636476.00
05/26/2014 12:45,0,7.828,ACTIVE,218.93,377.22,59.949,1401122703,"274151322000087","019011112586793",24.81,83.50,0,331.23,396.45,196.5,187.8,0.742,126440.7,126440.7,3345,0,0,0,L,1151911521,0,124.94,125.17,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122737,636477.00
05/26/2014 12:45,0,7.912,ACTIVE,218.71,353.77,59.959,1401122703,"274151322000088","019011112586793",26.28,55.50,0,332.43,400.36,210.4,201.2,0.791,126929.6,126929.6,3350,0,0,0,L,1151911521,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122738,636478.00
05/26/2014 12:45,0,8.234,ACTIVE,218.93,370.30,59.954,1401122703,"274151322000095","019011112586793",26.94,61.00,0,331.23,404.27,224.6,214.8,0.835,132599.7,132599.7,3362,0,0,0,L,1151911521,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122740,636479.00
05/26/2014 12:45,0,5.201,ACTIVE,220.06,427.11,59.954,1401122703,"274151322000068","019011112586793",37.19,56.00,0,335.74,444.24,196.5,187.7,0.742,76641.4,76641.4,3366,0,0,0,L,1151911521,0,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122742,636480.00
05/26/2014 12:45,0,7.875,ACTIVE,218.71,373.91,59.965,1401122703,"274151322000054","019011112586793",26.60,57.30,0,332.13,402.16,212.0,202.7,0.800,129928.9,129928.9,3326,0,0,0,L,1151911521,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401122743,636481.00
05/26/2014 13:00,1,7.455,ACTIVE,217.3,328.66,60.03,1401123603,"040051121000097","019011112586793",23.77,45,0.783,314.71,388.16,176.3,169.3,0.775,305462.69999996,305504.79999996,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123605,636482.00
05/26/2014 13:00,1,7.451,ACTIVE,216.6,371.64,60.03,1401123603,"040051121000095","019011112586793",21.47,41,0.712,315.92,381.46,159.2,152.7,0.701,274668.39999996,274706.59999995,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123607,636483.00
05/26/2014 13:00,1,4.777,ACTIVE,216.9,325.01,60.03,1401123603,"033051125000132","019011112586793",32.19,44,0.678,317.95,378.18,153.0,146.3,0.676,249423.99999949,249460.19999948,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123610,636484.00
05/26/2014 13:00,1,4.741,ACTIVE,217.8,347.60,60.03,1401123603,"033051125000135","019011112586793",31.75,42,0.667,316.73,378.75,149.8,144.5,0.667,245481.09999986,245516.79999986,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123612,636485.00
05/26/2014 13:00,1,7.423,ACTIVE,216.4,348.90,60.03,1401123603,"040051121000116","019011112586793",23.84,43,0.781,313.76,385.24,176.1,168.1,0.772,289142.29999989,289183.89999989,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123614,636486.00
05/26/2014 13:00,1,7.549,ACTIVE,216.9,373.45,60.03,1401123603,"040051121000068","019011112586793",21.56,43,0.720,316.98,381.51,162.0,155.4,0.708,279995.79999998,280034.19999998,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123617,636487.00
05/26/2014 13:00,1,5.441,ACTIVE,217.3,382.36,60.03,1401123603,"033051125000118","019011112586793",37.48,45,0.902,312.55,394.35,202.9,194.7,0.876,317743.50000013,317791.30000013,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123620,636488.00
05/26/2014 13:00,1,5.393,ACTIVE,217.3,352.65,60.03,1401123603,"033051125000150","019011112586793",37.43,43,0.898,311.99,394.95,200.9,193.3,0.882,320623.99999969,320671.79999964,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123622,636489.00
05/26/2014 13:00,1,7.536,ACTIVE,217.4,360.53,60.03,1401123603,"040051121000185","019011112586793",23.59,45,0.788,315.54,387.52,176.9,170.6,0.778,288936.20000005,288978.40000005,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123624,636490.00
05/26/2014 13:00,1,7.626,ACTIVE,216.4,342.66,60.00,1401123603,"040051121000195","019011112586793",23.74,47,0.797,315.30,387.36,180.2,171.1,0.789,291524.80000019,291567.10000014,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123627,636491.00
05/26/2014 13:00,0,7.723,ACTIVE,218.48,374.21,59.970,1401123603,"274151322000083","019011112586793",26.48,63.00,0,333.33,398.26,207.0,197.9,0.831,131741.6,131741.6,3424,0,0,0,L,1151911521,0,124.04,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123628,636492.00
05/26/2014 13:00,0,8.188,ACTIVE,219.84,356.78,59.965,1401123603,"274151322000076","019011112586793",26.82,61.70,0,337.54,402.77,222.3,212.6,0.862,134095.4,134095.4,3405,0,0,0,L,1151911521,0,124.72,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123630,636493.00
05/26/2014 13:00,0,5.117,ACTIVE,219.16,425.61,59.981,1401123603,"274151322000094","019011112586793",37.21,54.80,0,375.41,447.55,194.2,185.5,0.747,78860.1,78860.1,3425,0,0,0,L,1151911521,0,124.49,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123632,636494.00
05/26/2014 13:00,0,7.777,ACTIVE,218.93,378.42,59.970,1401123603,"274151322000052","019011112586793",26.26,62.50,0,336.64,398.86,206.9,197.8,0.787,131894.8,131894.8,3356,0,0,0,L,1151911521,0,124.27,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123634,636495.00
05/26/2014 13:00,0,7.848,ACTIVE,219.16,376.31,59.975,1401123603,"274151322000085","019011112586793",26.64,56.00,0,338.14,400.66,211.6,202.3,0.791,131285.2,131285.2,3346,0,0,0,L,1151911521,0,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123635,636496.00
05/26/2014 13:00,0,7.777,ACTIVE,219.16,357.98,59.970,1401123603,"274151322000087","019011112586793",24.69,84.50,0,336.94,395.25,194.4,185.7,0.734,126486.4,126486.4,3346,0,0,0,L,1151911521,0,124.72,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123637,636497.00
05/26/2014 13:00,0,7.684,ACTIVE,219.39,380.82,59.965,1401123603,"274151322000088","019011112586793",26.44,56.30,0,337.24,399.46,205.6,196.5,0.765,126978.4,126978.4,3351,0,0,0,L,1151911521,0,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123639,636498.00
05/26/2014 13:00,0,8.113,ACTIVE,219.16,357.38,59.970,1401123603,"274151322000095","019011112586793",26.88,61.00,0,336.94,402.16,220.7,211.1,0.818,132652.0,132652.0,3363,0,0,0,L,1151911521,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123640,636499.00
05/26/2014 13:00,0,5.143,ACTIVE,220.06,403.67,59.975,1401123603,"274151322000068","019011112586793",37.07,57.70,0,376.92,449.35,192.3,183.7,0.725,76687.1,76687.1,3367,0,0,0,L,1151911521,0,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123642,636500.00
05/26/2014 13:00,0,7.779,ACTIVE,219.16,355.88,59.975,1401123603,"274151322000054","019011112586793",26.48,58.00,0,336.94,399.76,208.5,199.4,0.787,129978.3,129978.3,3327,0,0,0,L,1151911521,0,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123644,636501.00
05/26/2014 13:01,1,7.447,ACTIVE,217.2,333.94,60.03,1401123660,"040051121000097","019011112586793",23.91,45,0.790,315.78,385.13,177.2,170.5,0.781,305504.79999996,305518.99999996,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123663,636502.00
05/26/2014 13:01,1,7.518,ACTIVE,217.5,323.54,60.03,1401123660,"040051121000095","019011112586793",21.33,41,0.714,315.12,378.79,159.6,153.9,0.702,274706.59999995,274719.29999994,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123665,636503.00
05/26/2014 13:01,1,4.787,ACTIVE,216.7,325.72,60.03,1401123660,"033051125000132","019011112586793",32.09,44,0.676,317.28,376.56,152.8,145.7,0.680,249460.19999948,249472.49999949,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123910,636504.00
05/26/2014 13:01,1,4.759,ACTIVE,217.2,336.75,60.03,1401123660,"033051125000135","019011112586793",31.58,43,0.671,316.04,377.29,149.5,144.4,0.665,245516.79999986,245528.89999986,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123912,636505.00
05/26/2014 13:01,1,7.449,ACTIVE,216.3,375.23,60.03,1401123660,"040051121000116","019011112586793",23.71,43,0.782,314.51,383.93,175.7,167.8,0.774,289183.89999989,289197.69999989,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123915,636506.00
05/26/2014 13:01,1,7.576,ACTIVE,216.7,361.23,60.03,1401123660,"040051121000068","019011112586793",21.54,43,0.720,316.43,379.22,162.4,155.2,0.717,280034.19999998,280047.09999998,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123917,636507.00
05/26/2014 13:01,1,5.458,ACTIVE,216.9,328.44,60.03,1401123660,"033051125000118","019011112586793",37.37,45,0.907,312.80,391.97,203.0,194.9,0.882,317791.30000013,317807.50000013,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123919,636508.00
05/26/2014 13:01,1,5.477,ACTIVE,216.5,323.09,60.03,1401123660,"033051125000150","019011112586793",36.90,44,0.900,312.52,391.51,201.1,193.0,0.879,320671.79999964,320687.89999966,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123922,636509.00
