ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 13:01,1,7.547,ACTIVE,217.2,328.26,60.03,1401123660,"040051121000185","019011112586793",23.53,46,0.790,316.48,383.85,176.7,170.3,0.780,288978.40000005,288992.60000005,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123924,636510.00
05/26/2014 13:01,1,7.604,ACTIVE,216.3,360.20,60.03,1401123660,"040051121000195","019011112586793",23.71,47,0.793,314.24,384.77,179.4,170.4,0.785,291567.10000014,291581.30000019,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123926,636511.00
05/26/2014 13:01,0,7.727,ACTIVE,218.48,379.32,59.986,1401123660,"274151322000083","019011112586793",26.38,63.30,0,337.54,397.66,206.4,197.3,0.826,131758.0,131758.0,3425,0,0,0,L,1151911521,0,123.81,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123928,636512.00
05/26/2014 13:01,0,8.090,ACTIVE,219.39,376.31,59.986,1401123660,"274151322000076","019011112586793",27.00,62.50,0,337.54,402.16,221.2,211.6,0.844,134113.1,134113.1,3406,0,0,0,L,1151911521,0,124.49,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123930,636513.00
05/26/2014 13:01,0,5.236,ACTIVE,219.16,398.86,60.002,1401123660,"274151322000094","019011112586793",36.50,55.30,0,377.82,445.45,192.1,183.5,0.734,78875.5,78875.5,3426,0,0,0,L,1151911521,0,124.04,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123931,636514.00
05/26/2014 13:01,0,7.742,ACTIVE,219.16,378.72,59.981,1401123660,"274151322000052","019011112586793",26.38,62.80,0,337.54,397.96,206.7,197.6,0.791,131911.2,131911.2,3357,0,0,0,L,1151911521,0,124.04,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123933,636515.00
05/26/2014 13:01,0,7.809,ACTIVE,218.93,369.40,60.012,1401123660,"274151322000085","019011112586793",26.62,56.50,0,338.44,400.36,210.5,201.2,0.795,131302.1,131302.1,3347,0,0,0,L,1151911521,0,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123935,636516.00
05/26/2014 13:01,0,7.707,ACTIVE,218.48,362.49,59.986,1401123660,"274151322000087","019011112586793",24.67,86.50,0,337.54,394.95,192.6,183.9,0.725,126501.8,126501.8,3347,0,0,0,L,1151911521,0,124.49,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123937,636517.00
05/26/2014 13:01,0,7.639,ACTIVE,218.71,361.89,59.981,1401123660,"274151322000088","019011112586793",26.40,56.30,0,336.64,398.56,204.1,195.1,0.760,126994.7,126994.7,3352,0,0,0,L,1151911521,0,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123939,636518.00
05/26/2014 13:01,0,8.076,ACTIVE,218.48,378.42,59.975,1401123660,"274151322000095","019011112586793",26.88,61.30,0,337.54,400.66,219.6,210.1,0.804,132669.7,132669.7,3364,0,0,0,L,1151911521,0,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123941,636519.00
05/26/2014 13:01,0,5.162,ACTIVE,219.84,416.89,59.970,1401123660,"274151322000068","019011112586793",36.60,57.70,0,378.72,445.15,191.3,182.7,0.725,76702.5,76702.5,3368,0,0,0,L,1151911521,0,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123942,636520.00
05/26/2014 13:01,0,7.713,ACTIVE,218.71,374.81,59.970,1401123660,"274151322000054","019011112586793",26.48,57.00,0,336.94,399.46,206.8,197.7,0.778,129994.9,129994.9,3328,0,0,0,L,1151911521,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123944,636521.00
05/26/2014 13:00,1,7.378,ACTIVE,216.5,340.05,59.96,1401123657,"040051121000097","019011112586793",23.78,45,0.778,315.50,383.27,174.5,167.2,0.769,305518.99999996,305524.49999996,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123660,636522.00
05/26/2014 13:00,1,7.432,ACTIVE,216.4,333.44,60.00,1401123657,"040051121000095","019011112586793",21.32,41,0.703,315.97,378.58,157.6,151.3,0.698,274719.29999994,274724.29999994,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123662,636523.00
05/26/2014 13:00,1,4.779,ACTIVE,216.2,346.86,60.00,1401123657,"033051125000132","019011112586793",31.69,44,0.669,316.89,375.89,150.7,144.2,0.664,249472.49999949,249477.2999995,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123664,636524.00
05/26/2014 13:00,1,4.685,ACTIVE,216.4,366.36,59.96,1401123657,"033051125000135","019011112586793",31.59,43,0.659,317.01,377.13,147.2,142.1,0.656,245528.89999986,245533.59999986,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123666,636525.00
05/26/2014 13:00,1,7.295,ACTIVE,215.7,353.18,60.00,1401123657,"040051121000116","019011112586793",23.83,43,0.770,313.68,383.26,173.0,165.1,0.762,289197.69999989,289203.29999989,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123669,636526.00
05/26/2014 13:00,1,7.474,ACTIVE,215.9,374.16,60.00,1401123657,"040051121000068","019011112586793",21.53,43,0.712,316.34,378.94,160.1,152.8,0.710,280047.09999998,280052.19999998,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123671,636527.00
05/26/2014 13:00,1,5.419,ACTIVE,216.2,337.38,60.00,1401123657,"033051125000118","019011112586793",37.10,46,0.893,311.23,389.69,200.0,191.6,0.875,317807.50000013,317813.80000013,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123673,636528.00
05/26/2014 13:00,1,5.357,ACTIVE,216.8,350.18,60.00,1401123657,"033051125000150","019011112586793",37.18,44,0.889,310.60,391.60,198.2,191.4,0.865,320687.89999966,320694.19999967,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123675,636529.00
05/26/2014 13:00,1,7.491,ACTIVE,216.7,360.24,60.00,1401123657,"040051121000185","019011112586793",23.33,46,0.780,315.70,382.93,173.9,168.1,0.767,288992.60000005,288998.10000005,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123678,636530.00
05/26/2014 13:00,1,7.533,ACTIVE,215.3,335.59,60.00,1401123657,"040051121000195","019011112586793",23.61,47,0.785,314.67,382.14,176.9,167.8,0.779,291581.30000019,291586.90000015,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123680,636531.00
05/26/2014 13:00,0,7.662,ACTIVE,218.26,371.51,59.944,1401123657,"274151322000083","019011112586793",26.18,63.00,0,333.63,391.94,203.1,194.1,0.813,131764.5,131764.5,3426,0,0,0,L,1151911521,0,124.04,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123681,636532.00
05/26/2014 13:00,0,8.023,ACTIVE,219.61,355.58,59.975,1401123657,"274151322000076","019011112586793",26.76,61.70,0,339.34,400.06,217.4,207.9,0.835,134120.0,134120.0,3407,0,0,0,L,1151911521,0,124.49,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123683,636533.00
05/26/2014 13:00,0,5.047,ACTIVE,218.93,420.80,59.970,1401123657,"274151322000094","019011112586793",37.13,55.50,0,381.73,437.63,191.1,182.5,0.734,78881.6,78881.6,3427,0,0,0,L,1151911521,0,124.27,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123685,636534.00
05/26/2014 13:00,0,7.695,ACTIVE,219.16,365.80,59.954,1401123657,"274151322000052","019011112586793",26.02,63.70,0,337.24,393.45,202.7,193.7,0.773,131917.7,131917.7,3358,0,0,0,L,1151911521,0,124.04,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123687,636535.00
05/26/2014 13:00,0,7.662,ACTIVE,218.71,378.42,59.954,1401123657,"274151322000085","019011112586793",26.60,57.30,0,338.14,394.05,206.3,197.2,0.773,131308.7,131308.7,3348,0,0,0,L,1151911521,0,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123688,636536.00
05/26/2014 13:00,0,7.520,ACTIVE,218.93,365.49,59.954,1401123657,"274151322000087","019011112586793",24.79,86.00,0,336.64,389.54,188.6,180.1,0.712,126507.9,126507.9,3348,0,0,0,L,1151911521,0,124.49,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123690,636537.00
05/26/2014 13:00,0,7.549,ACTIVE,218.71,375.11,59.949,1401123657,"274151322000088","019011112586793",26.16,57.00,0,336.94,392.85,199.9,191.0,0.756,127001.2,127001.2,3353,0,0,0,L,1151911521,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123692,636538.00
05/26/2014 13:00,0,8.008,ACTIVE,218.71,367.60,59.954,1401123657,"274151322000095","019011112586793",26.56,60.80,0,336.94,395.55,215.0,205.6,0.791,132676.6,132676.6,3365,0,0,0,L,1151911521,0,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123694,636539.00
05/26/2014 13:00,0,5.146,ACTIVE,219.84,409.38,59.959,1401123657,"274151322000068","019011112586793",36.10,58.50,0,378.72,440.64,187.3,178.9,0.712,76708.6,76708.6,3369,0,0,0,L,1151911521,0,124.72,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123697,636540.00
05/26/2014 13:00,0,7.611,ACTIVE,218.93,359.78,59.949,1401123657,"274151322000054","019011112586793",26.30,57.00,0,337.54,393.45,202.6,193.6,0.765,130001.5,130001.5,3329,0,0,0,L,1151911521,0,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401123700,636541.00
05/26/2014 13:15,1,7.436,ACTIVE,218.3,380.07,60.03,1401124503,"040051121000097","019011112586793",23.94,45,0.784,315.40,386.25,177.1,170.1,0.773,305524.49999996,305546.89999996,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124505,636542.00
05/26/2014 13:15,1,7.531,ACTIVE,217.7,344.66,60.00,1401124503,"040051121000095","019011112586793",21.32,41,0.710,316.11,380.23,159.8,153.4,0.704,274724.29999994,274744.49999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124507,636543.00
05/26/2014 13:15,1,4.809,ACTIVE,217.6,366.76,60.03,1401124503,"033051125000132","019011112586793",31.93,45,0.673,317.60,377.99,152.8,145.8,0.674,249477.2999995,249496.49999949,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124510,636544.00
05/26/2014 13:15,1,4.744,ACTIVE,218.4,326.47,60.00,1401124503,"033051125000135","019011112586793",31.71,43,0.665,314.68,378.00,149.7,144.4,0.662,245533.59999986,245552.69999986,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124512,636545.00
05/26/2014 13:15,1,7.399,ACTIVE,217.1,369.85,60.00,1401124503,"040051121000116","019011112586793",23.81,43,0.776,314.35,383.24,175.3,167.4,0.765,289203.29999989,289225.39999989,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124514,636546.00
05/26/2014 13:15,1,7.504,ACTIVE,218.0,330.29,60.00,1401124503,"040051121000068","019011112586793",21.68,43,0.715,315.48,380.22,161.9,155.1,0.706,280052.19999998,280072.69999998,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124517,636547.00
05/26/2014 13:15,1,5.447,ACTIVE,217.8,348.51,60.00,1401124503,"033051125000118","019011112586793",37.31,46,0.895,312.69,392.39,202.2,193.6,0.877,317813.80000013,317839.50000013,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124519,636548.00
05/26/2014 13:15,1,5.401,ACTIVE,217.4,357.05,60.03,1401124503,"033051125000150","019011112586793",37.28,44,0.892,312.17,392.74,200.3,192.6,0.874,320694.19999967,320719.79999963,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124521,636549.00
05/26/2014 13:15,1,7.487,ACTIVE,218.2,334.76,60.00,1401124503,"040051121000185","019011112586793",23.57,46,0.778,316.38,385.42,175.6,168.9,0.769,288998.10000005,289020.50000005,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124523,636550.00
05/26/2014 13:15,1,7.590,ACTIVE,217.3,327.24,60.03,1401124503,"040051121000195","019011112586793",23.58,47,0.784,313.81,384.84,178.1,169.1,0.775,291586.90000015,291609.40000015,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124526,636551.00
05/26/2014 13:15,0,7.676,ACTIVE,218.26,371.51,59.938,1401124503,"274151322000083","019011112586793",26.38,63.00,0,336.94,393.15,205.0,196.0,0.818,131790.7,131790.7,3427,0,0,0,L,1151911521,0,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124527,636552.00
05/26/2014 13:15,0,8.031,ACTIVE,220.06,382.33,59.959,1401124503,"274151322000076","019011112586793",26.98,62.30,0,338.14,401.56,219.3,209.7,0.844,134148.1,134148.1,3408,0,0,0,L,1151911521,0,125.40,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124529,636553.00
05/26/2014 13:15,0,5.176,ACTIVE,219.61,406.07,59.965,1401124503,"274151322000094","019011112586793",36.64,56.00,0,374.21,442.14,191.3,182.7,0.729,78906.0,78906.0,3428,0,0,0,L,1151911521,0,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124531,636554.00
05/26/2014 13:15,0,7.701,ACTIVE,219.16,360.99,59.965,1401124503,"274151322000052","019011112586793",26.20,64.30,0,337.54,397.96,204.2,195.2,0.773,131943.9,131943.9,3359,0,0,0,L,1151911521,0,124.27,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124532,636555.00
05/26/2014 13:15,0,7.697,ACTIVE,219.16,372.71,59.949,1401124503,"274151322000085","019011112586793",26.70,57.70,0,338.44,399.46,208.2,199.0,0.787,131335.4,131335.4,3349,0,0,0,L,1151911521,0,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124534,636556.00
05/26/2014 13:15,0,7.572,ACTIVE,218.71,376.31,59.965,1401124503,"274151322000087","019011112586793",24.77,87.00,0,337.54,394.05,189.9,181.3,0.720,126532.3,126532.3,3349,0,0,0,L,1151911521,0,124.72,125.40,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124536,636557.00
05/26/2014 13:15,0,7.602,ACTIVE,219.16,354.97,59.959,1401124503,"274151322000088","019011112586793",26.20,57.00,0,337.84,397.35,201.7,192.8,0.760,127027.1,127027.1,3354,0,0,0,L,1151911521,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124538,636558.00
05/26/2014 13:15,0,7.945,ACTIVE,218.71,381.73,59.970,1401124503,"274151322000095","019011112586793",26.94,60.80,0,337.84,400.36,216.6,207.2,0.804,132704.5,132704.5,3366,0,0,0,L,1151911521,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124539,636559.00
05/26/2014 13:15,0,4.965,ACTIVE,220.06,425.91,59.959,1401124503,"274151322000068","019011112586793",37.61,57.30,0,376.31,443.34,189.2,180.7,0.716,76732.9,76732.9,3370,0,0,0,L,1151911521,0,125.62,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124541,636560.00
05/26/2014 13:15,0,7.641,ACTIVE,218.93,379.02,59.959,1401124503,"274151322000054","019011112586793",26.44,57.30,0,337.84,398.86,204.3,195.3,0.769,130027.6,130027.6,3330,0,0,0,L,1151911521,0,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124543,636561.00
05/26/2014 13:15,1,7.448,ACTIVE,217.9,351.57,60.03,1401124503,"040051121000097","019011112586793",23.87,45,0.782,317.71,387.08,176.9,169.3,0.774,305546.89999996,305552.59999996,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124505,636562.00
05/26/2014 13:15,1,7.429,ACTIVE,217.5,373.73,60.00,1401124503,"040051121000095","019011112586793",21.58,41,0.708,317.63,381.02,159.6,153.0,0.699,274744.49999999,274749.69999998,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124508,636563.00
05/26/2014 13:15,1,4.790,ACTIVE,217.7,358.35,60.03,1401124503,"033051125000132","019011112586793",31.91,45,0.672,281.16,436.07,152.1,145.2,0.669,249496.49999949,249501.2999995,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124510,636564.00
05/26/2014 13:15,1,4.728,ACTIVE,218.6,369.43,60.03,1401124503,"033051125000135","019011112586793",31.65,43,0.662,318.75,378.10,148.9,143.7,0.659,245552.69999986,245557.49999986,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124512,636565.00
05/26/2014 13:15,1,7.373,ACTIVE,217.1,374.54,60.00,1401124503,"040051121000116","019011112586793",23.75,43,0.772,286.91,398.75,174.2,166.4,0.764,289225.39999989,289230.89999989,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124514,636566.00
05/26/2014 13:15,1,7.505,ACTIVE,217.7,330.50,60.03,1401124503,"040051121000068","019011112586793",21.55,43,0.710,310.50,423.94,161.0,153.6,0.707,280072.69999998,280077.79999998,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124638,636567.00
05/26/2014 13:15,1,5.435,ACTIVE,217.6,358.57,60.00,1401124503,"033051125000118","019011112586793",37.16,46,0.891,287.39,393.86,200.9,192.7,0.871,317839.50000013,317845.90000013,193,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124640,636568.00
05/26/2014 13:15,1,5.398,ACTIVE,218.4,389.06,60.03,1401124503,"033051125000150","019011112586793",37.17,44,0.888,314.38,391.96,199.6,192.5,0.868,320719.79999963,320726.29999963,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124642,636569.00
05/26/2014 13:15,1,7.501,ACTIVE,218.1,356.84,60.00,1401124503,"040051121000185","019011112586793",23.54,46,0.780,318.13,385.66,175.7,169.1,0.769,289020.50000005,289026.20000005,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124645,636570.00
05/26/2014 13:15,1,7.576,ACTIVE,217.5,331.47,60.00,1401124503,"040051121000195","019011112586793",23.63,47,0.785,277.11,454.65,178.1,169.5,0.771,291609.40000015,291615.10000014,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124647,636571.00
05/26/2014 13:15,0,7.664,ACTIVE,218.48,352.57,59.965,1401124503,"274151322000083","019011112586793",26.46,64.00,0,337.54,392.55,205.3,196.2,0.822,131797.2,131797.2,3428,0,0,0,L,1151911521,0,124.27,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124648,636572.00
05/26/2014 13:15,0,8.012,ACTIVE,219.61,362.19,59.965,1401124503,"274151322000076","019011112586793",27.14,62.50,0,338.44,401.26,220.3,210.7,0.853,134155.1,134155.1,3409,0,0,0,L,1151911521,0,124.94,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124650,636573.00
05/26/2014 13:15,0,5.197,ACTIVE,219.16,418.39,59.981,1401124503,"274151322000094","019011112586793",36.78,54.80,0,379.92,440.34,192.9,184.2,0.738,78912.2,78912.2,3429,0,0,0,L,1151911521,0,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124652,636574.00
05/26/2014 13:15,0,7.738,ACTIVE,218.93,370.30,59.970,1401124503,"274151322000052","019011112586793",26.32,63.00,0,337.54,397.35,206.3,197.2,0.791,131950.5,131950.5,3360,0,0,0,L,1151911521,0,124.27,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124654,636575.00
05/26/2014 13:15,0,7.752,ACTIVE,218.71,355.58,59.954,1401124503,"274151322000085","019011112586793",26.78,58.00,0,338.74,397.96,210.1,200.9,0.791,131342.1,131342.1,3350,0,0,0,L,1151911521,0,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124656,636576.00
05/26/2014 13:15,0,7.734,ACTIVE,218.71,351.97,59.970,1401124503,"274151322000087","019011112586793",24.53,87.50,0,338.14,389.84,192.0,183.4,0.720,126538.4,126538.4,3350,0,0,0,L,1151911521,0,124.72,125.17,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124657,636577.00
05/26/2014 13:15,0,7.783,ACTIVE,218.48,358.58,59.933,1401124503,"274151322000088","019011112586793",25.94,56.50,0,338.44,396.75,204.3,195.2,0.765,127033.6,127033.6,3355,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124659,636578.00
05/26/2014 13:15,0,8.123,ACTIVE,218.71,362.79,59.954,1401124503,"274151322000095","019011112586793",26.74,61.30,0,337.84,399.76,219.5,209.9,0.818,132711.6,132711.6,3367,0,0,0,L,1151911521,0,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124661,636579.00
05/26/2014 13:15,0,5.043,ACTIVE,219.61,420.80,59.965,1401124503,"274151322000068","019011112586793",37.35,58.30,0,376.62,441.54,191.3,182.7,0.725,76739.1,76739.1,3371,0,0,0,L,1151911521,0,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124663,636580.00
05/26/2014 13:15,0,7.785,ACTIVE,218.48,358.58,59.959,1401124503,"274151322000054","019011112586793",26.24,58.50,0,337.84,396.45,206.7,197.5,0.778,130034.3,130034.3,3331,0,0,0,L,1151911521,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124664,636581.00
05/26/2014 13:15,1,7.237,ACTIVE,217.4,348.25,60.00,1401124552,"040051121000097","019011112586793",23.92,45,0.763,316.39,385.03,172.2,165.3,0.751,305552.59999996,305560.89999996,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124554,636582.00
05/26/2014 13:15,1,7.218,ACTIVE,217.2,371.91,60.03,1401124552,"040051121000095","019011112586793",21.52,41,0.686,317.59,378.90,154.6,148.1,0.678,274749.69999998,274757.09999996,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124556,636583.00
05/26/2014 13:15,1,4.658,ACTIVE,217.2,354.05,60.00,1401124552,"033051125000132","019011112586793",32.05,45,0.656,318.63,377.82,148.5,141.7,0.657,249501.2999995,249508.39999946,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124559,636584.00
05/26/2014 13:15,1,4.576,ACTIVE,218.0,327.13,60.00,1401124552,"033051125000135","019011112586793",31.91,43,0.647,318.57,377.59,145.3,140.4,0.643,245557.49999986,245564.59999986,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124561,636585.00
05/26/2014 13:15,1,7.078,ACTIVE,216.5,374.61,60.03,1401124552,"040051121000116","019011112586793",23.92,43,0.745,316.46,383.54,168.5,160.5,0.740,289230.89999989,289239.19999989,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124565,636586.00
05/26/2014 13:15,1,7.188,ACTIVE,217.7,356.70,60.00,1401124552,"040051121000068","019011112586793",21.71,43,0.687,318.07,379.32,155.3,149.0,0.683,280077.79999998,280085.59999998,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124819,636587.00
05/26/2014 13:15,1,5.188,ACTIVE,217.8,354.99,60.00,1401124552,"033051125000118","019011112586793",37.34,46,0.856,313.91,391.02,192.7,184.8,0.835,317845.90000013,317855.60000013,195,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124823,636588.00
05/26/2014 13:15,1,5.131,ACTIVE,217.2,328.13,60.00,1401124552,"033051125000150","019011112586793",37.44,44,0.850,313.69,391.24,191.2,183.6,0.832,320726.29999963,320735.99999968,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124826,636589.00
05/26/2014 13:15,1,7.148,ACTIVE,217.9,371.72,60.00,1401124552,"040051121000185","019011112586793",23.62,46,0.748,317.00,384.37,168.0,162.1,0.735,289026.20000005,289034.80000005,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124829,636590.00
05/26/2014 13:15,1,7.260,ACTIVE,216.7,327.65,60.00,1401124552,"040051121000195","019011112586793",23.77,47,0.758,316.38,383.93,171.7,163.2,0.748,291615.10000014,291623.70000016,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124832,636591.00
05/26/2014 13:15,0,7.385,ACTIVE,217.80,352.27,59.949,1401124552,"274151322000083","019011112586793",26.44,63.30,0,336.94,391.94,197.5,188.7,0.787,131807.3,131807.3,3429,0,0,0,L,1151911521,0,124.27,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124836,636592.00
05/26/2014 13:15,0,7.764,ACTIVE,218.71,360.08,59.970,1401124552,"274151322000076","019011112586793",27.02,62.80,0,339.04,399.46,212.2,202.9,0.818,134166.0,134166.0,3410,0,0,0,L,1151911521,0,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124838,636593.00
05/26/2014 13:15,0,5.029,ACTIVE,218.26,415.39,59.949,1401124552,"274151322000094","019011112586793",36.30,55.50,0,380.82,444.24,184.2,175.9,0.707,78921.7,78921.7,3430,0,0,0,L,1151911521,0,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124841,636594.00
05/26/2014 13:15,0,7.381,ACTIVE,218.71,379.32,59.954,1401124552,"274151322000052","019011112586793",26.46,63.00,0,336.64,393.15,197.8,189.0,0.756,131960.7,131960.7,3361,0,0,0,L,1151911521,0,124.49,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124844,636595.00
05/26/2014 13:15,0,7.385,ACTIVE,218.26,354.67,59.970,1401124552,"274151322000085","019011112586793",27.00,58.00,0,338.14,394.35,201.9,193.0,0.760,131352.6,131352.6,3351,0,0,0,L,1151911521,0,124.94,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124847,636596.00
05/26/2014 13:15,0,7.307,ACTIVE,218.03,353.47,59.944,1401124552,"274151322000087","019011112586793",25.13,86.00,0,336.34,389.54,186.1,177.7,0.703,126548.1,126548.1,3351,0,0,0,L,1151911521,0,124.72,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124850,636597.00
05/26/2014 13:15,0,7.424,ACTIVE,218.26,368.50,59.959,1401124552,"274151322000088","019011112586793",26.46,56.30,0,337.54,396.15,198.8,190.0,0.747,127044.0,127044.0,3356,0,0,0,L,1151911521,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124852,636598.00
05/26/2014 13:15,0,7.805,ACTIVE,218.26,357.08,59.959,1401124552,"274151322000095","019011112586793",27.14,61.30,0,336.34,395.55,214.6,205.2,0.795,132722.7,132722.7,3368,0,0,0,L,1151911521,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124855,636599.00
05/26/2014 13:15,0,4.969,ACTIVE,219.39,423.20,59.959,1401124552,"274151322000068","019011112586793",37.37,57.70,0,376.01,443.04,186.5,178.1,0.703,76748.8,76748.8,3372,0,0,0,L,1151911521,0,124.94,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124858,636600.00
05/26/2014 13:15,0,7.514,ACTIVE,218.26,354.67,59.970,1401124552,"274151322000054","019011112586793",26.68,57.00,0,337.24,393.75,202.8,193.8,0.765,130044.9,130044.9,3332,0,0,0,L,1151911521,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124861,636601.00
05/26/2014 13:15,1,7.383,ACTIVE,218.6,366.92,60.00,1401124549,"040051121000097","019011112586793",23.80,45,0.774,317.31,384.10,174.8,168.1,0.764,305560.89999996,305566.39999996,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124551,636602.00
05/26/2014 13:15,1,7.287,ACTIVE,217.6,354.43,60.03,1401124549,"040051121000095","019011112586793",21.75,41,0.699,317.26,379.93,157.7,151.3,0.692,274757.09999996,274762.19999998,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124554,636603.00
05/26/2014 13:15,1,4.710,ACTIVE,217.9,332.11,60.03,1401124549,"033051125000132","019011112586793",32.10,45,0.664,318.24,377.86,150.4,144.1,0.665,249508.39999946,249513.09999951,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124556,636604.00
05/26/2014 13:15,1,4.613,ACTIVE,218.2,326.17,60.03,1401124549,"033051125000135","019011112586793",32.07,43,0.654,319.02,378.77,147.2,142.0,0.652,245564.59999986,245569.29999986,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124558,636605.00
05/26/2014 13:15,1,7.203,ACTIVE,217.2,350.62,60.00,1401124549,"040051121000116","019011112586793",24.11,43,0.764,314.33,383.79,172.8,164.9,0.757,289239.19999989,289244.59999989,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124560,636606.00
05/26/2014 13:15,1,7.446,ACTIVE,217.6,346.61,60.00,1401124549,"040051121000068","019011112586793",21.55,43,0.704,318.32,379.76,159.6,152.3,0.704,280085.59999998,280090.49999998,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124563,636607.00
05/26/2014 13:15,1,5.398,ACTIVE,217.5,373.84,60.03,1401124549,"033051125000118","019011112586793",37.28,46,0.885,315.06,390.82,200.2,190.9,0.870,317855.60000013,317861.70000013,197,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124566,636608.00
05/26/2014 13:15,1,5.337,ACTIVE,218.1,334.71,60.03,1401124549,"033051125000150","019011112586793",37.48,44,0.885,313.67,392.18,199.0,191.6,0.863,320735.99999968,320742.19999967,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124570,636609.00
05/26/2014 13:15,1,7.401,ACTIVE,218.5,364.99,60.00,1401124549,"040051121000185","019011112586793",23.73,46,0.775,316.81,385.38,174.8,168.0,0.765,289034.80000005,289040.20000005,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124573,636610.00
05/26/2014 13:15,1,7.542,ACTIVE,217.3,372.98,60.03,1401124549,"040051121000195","019011112586793",23.63,47,0.780,317.07,383.69,177.3,168.3,0.772,291623.70000016,291629.20000016,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124577,636611.00
05/26/2014 13:15,0,7.654,ACTIVE,218.03,378.72,59.975,1401124549,"274151322000083","019011112586793",26.42,63.70,0,332.43,391.34,204.7,195.6,0.818,131813.7,131813.7,3430,0,0,0,L,1151911521,0,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124580,636612.00
05/26/2014 13:15,0,8.064,ACTIVE,219.16,373.61,59.965,1401124549,"274151322000076","019011112586793",26.78,63.00,0,337.54,395.85,218.6,209.0,0.849,134172.8,134172.8,3411,0,0,0,L,1151911521,0,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124582,636613.00
05/26/2014 13:15,0,5.074,ACTIVE,218.71,421.40,59.975,1401124549,"274151322000094","019011112586793",37.33,55.80,0,382.33,440.64,191.5,182.9,0.734,78927.7,78927.7,3431,0,0,0,L,1151911521,0,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124585,636614.00
05/26/2014 13:15,0,7.641,ACTIVE,218.71,368.80,59.975,1401124549,"274151322000052","019011112586793",26.48,64.00,0,336.94,391.94,204.7,195.7,0.778,131967.1,131967.1,3362,0,0,0,L,1151911521,0,124.49,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124588,636615.00
05/26/2014 13:15,0,7.701,ACTIVE,218.26,379.32,60.002,1401124549,"274151322000085","019011112586793",26.72,56.80,0,337.84,393.45,208.2,199.0,0.787,131359.1,131359.1,3352,0,0,0,L,1151911521,0,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124591,636616.00
05/26/2014 13:15,0,7.605,ACTIVE,218.48,358.88,59.975,1401124549,"274151322000087","019011112586793",24.71,88.00,0,336.04,388.64,190.2,181.6,0.716,126554.0,126554.0,3352,0,0,0,L,1151911521,0,124.49,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124593,636617.00
05/26/2014 13:15,0,7.545,ACTIVE,218.26,363.99,60.002,1401124549,"274151322000088","019011112586793",26.38,56.00,0,337.84,392.25,201.4,192.4,0.760,127050.3,127050.3,3357,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124596,636618.00
05/26/2014 13:15,0,7.938,ACTIVE,218.26,382.93,59.965,1401124549,"274151322000095","019011112586793",26.96,62.00,0,337.54,395.25,216.8,207.3,0.813,132729.5,132729.5,3369,0,0,0,L,1151911521,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124599,636619.00
05/26/2014 13:15,0,4.889,ACTIVE,219.39,410.58,59.981,1401124549,"274151322000068","019011112586793",37.91,58.00,0,380.22,441.84,187.5,179.0,0.712,76754.8,76754.8,3373,0,0,0,L,1151911521,0,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124602,636620.00
05/26/2014 13:15,0,7.631,ACTIVE,218.48,360.38,59.981,1401124549,"274151322000054","019011112586793",26.36,58.30,0,336.64,393.15,203.4,194.4,0.769,130051.3,130051.3,3333,0,0,0,L,1151911521,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401124605,636621.00
05/26/2014 13:30,1,7.445,ACTIVE,218.8,370.96,60.03,1401125403,"040051121000097","019011112586793",24.04,45,0.788,316.52,386.08,178.1,171.1,0.777,305566.39999996,305588.89999996,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125406,636622.00
05/26/2014 13:30,1,7.532,ACTIVE,218.3,375.28,60.03,1401125403,"040051121000095","019011112586793",21.44,41,0.715,317.45,380.13,160.7,155.0,0.706,274762.19999998,274782.49999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125408,636623.00
05/26/2014 13:30,1,4.790,ACTIVE,218.2,331.88,60.03,1401125403,"033051125000132","019011112586793",32.23,44,0.677,319.35,378.45,153.6,146.7,0.679,249513.09999951,249532.39999946,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125410,636624.00
05/26/2014 13:30,1,4.723,ACTIVE,218.8,325.64,60.03,1401125403,"033051125000135","019011112586793",32.04,43,0.669,318.61,378.47,150.6,145.4,0.662,245569.29999986,245588.39999986,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125412,636625.00
05/26/2014 13:30,1,7.460,ACTIVE,217.6,327.91,60.03,1401125403,"040051121000116","019011112586793",23.80,43,0.781,315.80,383.60,176.7,168.6,0.775,289244.59999989,289266.89999989,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125415,636626.00
05/26/2014 13:30,1,7.531,ACTIVE,218.5,336.13,60.03,1401125403,"040051121000068","019011112586793",21.77,43,0.722,317.09,381.32,163.1,156.5,0.715,280090.49999998,280111.09999998,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125417,636627.00
05/26/2014 13:30,1,5.469,ACTIVE,218.4,374.33,60.03,1401125403,"033051125000118","019011112586793",37.33,46,0.897,312.93,393.06,203.1,194.4,0.874,317861.70000013,317887.30000013,199,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125419,636628.00
05/26/2014 13:30,1,5.416,ACTIVE,218.2,321.93,60.03,1401125403,"033051125000150","019011112586793",37.45,43,0.896,313.79,392.91,201.8,193.9,0.877,320742.19999967,320767.79999963,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125421,636629.00
05/26/2014 13:30,1,7.506,ACTIVE,218.4,323.00,60.03,1401125403,"040051121000185","019011112586793",23.73,45,0.788,317.87,385.42,177.2,170.9,0.777,289040.20000005,289062.60000005,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125424,636630.00
05/26/2014 13:30,1,7.620,ACTIVE,218.1,323.69,60.03,1401125403,"040051121000195","019011112586793",23.77,47,0.792,315.77,385.30,180.2,171.7,0.783,291629.20000016,291651.60000014,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125426,636631.00
05/26/2014 13:30,0,7.756,ACTIVE,218.71,371.81,59.981,1401125403,"274151322000083","019011112586793",26.48,63.00,0,333.03,392.85,207.7,198.6,0.831,131839.6,131839.6,3431,0,0,0,L,1151911521,0,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125427,636632.00
05/26/2014 13:30,0,8.203,ACTIVE,219.84,382.63,59.991,1401125403,"274151322000076","019011112586793",26.82,62.00,0,338.14,402.16,222.7,213.0,0.857,134200.6,134200.6,3412,0,0,0,L,1151911521,0,124.94,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125429,636633.00
05/26/2014 13:30,0,5.139,ACTIVE,219.16,422.60,59.981,1401125403,"274151322000094","019011112586793",37.41,54.80,0,377.52,445.45,195.3,186.6,0.742,78951.8,78951.8,3432,0,0,0,L,1151911521,0,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125431,636634.00
05/26/2014 13:30,0,7.785,ACTIVE,219.16,365.80,59.986,1401125403,"274151322000052","019011112586793",26.42,62.80,0,336.04,397.05,208.0,198.9,0.787,131992.9,131992.9,3363,0,0,0,L,1151911521,0,124.49,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125433,636635.00
05/26/2014 13:30,0,7.791,ACTIVE,219.39,380.52,59.986,1401125403,"274151322000085","019011112586793",26.92,58.00,0,337.54,398.56,212.2,202.9,0.795,131385.3,131385.3,3353,0,0,0,L,1151911521,0,125.17,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125434,636636.00
05/26/2014 13:30,0,7.674,ACTIVE,218.93,362.19,59.986,1401125403,"274151322000087","019011112586793",25.07,88.00,0,336.34,390.14,194.9,186.2,0.729,126578.0,126578.0,3353,0,0,0,L,1151911521,0,124.94,125.62,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125436,636637.00
05/26/2014 13:30,0,7.682,ACTIVE,218.93,354.67,59.981,1401125403,"274151322000088","019011112586793",26.54,56.80,0,336.64,397.35,206.4,197.3,0.769,127075.7,127075.7,3358,0,0,0,L,1151911521,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125438,636638.00
05/26/2014 13:30,0,8.170,ACTIVE,219.39,369.70,59.991,1401125403,"274151322000095","019011112586793",26.90,61.30,0,336.34,397.05,222.4,212.7,0.818,132756.8,132756.8,3370,0,0,0,L,1151911521,0,125.17,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125440,636639.00
05/26/2014 13:30,0,5.188,ACTIVE,219.84,405.77,59.981,1401125403,"274151322000068","019011112586793",36.90,58.30,0,379.32,446.35,193.9,185.3,0.742,76778.6,76778.6,3374,0,0,0,L,1151911521,0,125.40,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125442,636640.00
05/26/2014 13:30,0,7.799,ACTIVE,219.16,370.60,59.981,1401125403,"274151322000054","019011112586793",26.48,57.30,0,336.64,394.95,209.1,199.9,0.782,130076.9,130076.9,3334,0,0,0,L,1151911521,0,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125443,636641.00
05/26/2014 13:30,1,7.316,ACTIVE,218.8,338.04,60.00,1401125459,"040051121000097","019011112586793",24.24,44,0.779,316.70,386.92,176.5,169.4,0.768,305588.89999996,305603.09999996,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125461,636642.00
05/26/2014 13:30,1,7.367,ACTIVE,218.2,328.72,60.03,1401125459,"040051121000095","019011112586793",21.76,41,0.707,317.12,380.40,159.5,153.4,0.696,274782.49999999,274795.29999994,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125464,636643.00
05/26/2014 13:30,1,4.752,ACTIVE,218.3,369.00,60.03,1401125459,"033051125000132","019011112586793",32.18,44,0.670,319.44,378.48,152.1,145.2,0.672,249532.39999946,249544.69999947,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125466,636644.00
05/26/2014 13:30,1,4.620,ACTIVE,218.0,361.44,60.03,1401125459,"033051125000135","019011112586793",32.43,42,0.665,319.07,378.63,149.1,144.1,0.655,245588.39999986,245600.49999986,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125468,636645.00
05/26/2014 13:30,1,7.305,ACTIVE,217.4,332.63,60.00,1401125459,"040051121000116","019011112586793",24.07,43,0.774,315.69,384.27,175.0,166.7,0.764,289266.89999989,289280.79999989,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125470,636646.00
05/26/2014 13:30,1,7.418,ACTIVE,218.2,376.46,60.03,1401125459,"040051121000068","019011112586793",21.90,43,0.714,317.77,380.83,161.7,154.8,0.708,280111.09999998,280123.99999998,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125473,636647.00
05/26/2014 13:30,1,5.416,ACTIVE,217.9,361.40,60.03,1401125459,"033051125000118","019011112586793",37.34,45,0.894,313.77,393.36,201.2,193.2,0.875,317887.30000013,317903.50000013,201,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125475,636648.00
05/26/2014 13:30,1,5.378,ACTIVE,218.7,338.05,60.03,1401125459,"033051125000150","019011112586793",37.39,43,0.888,314.25,393.92,200.1,192.9,0.874,320767.79999963,320783.89999965,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125479,636649.00
05/26/2014 13:30,1,7.408,ACTIVE,218.6,325.74,60.00,1401125459,"040051121000185","019011112586793",23.88,45,0.779,317.75,385.71,176.0,169.6,0.770,289062.60000005,289076.90000005,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125726,636650.00
05/26/2014 13:30,1,7.561,ACTIVE,217.5,367.03,60.00,1401125459,"040051121000195","019011112586793",23.78,47,0.787,316.92,385.99,178.9,170.2,0.776,291651.60000014,291666.00000018,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125729,636651.00
05/26/2014 13:30,0,7.691,ACTIVE,218.03,358.58,59.975,1401125459,"274151322000083","019011112586793",26.62,64.00,0,336.94,397.35,207.2,198.1,0.831,131856.3,131856.3,3432,0,0,0,L,1151911521,0,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125732,636652.00
05/26/2014 13:30,0,8.131,ACTIVE,219.39,360.08,59.975,1401125459,"274151322000076","019011112586793",27.00,62.30,0,336.94,402.16,222.4,212.7,0.857,134218.6,134218.6,3413,0,0,0,L,1151911521,0,124.94,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125735,636653.00
05/26/2014 13:30,0,5.215,ACTIVE,218.93,418.39,59.970,1401125459,"274151322000094","019011112586793",36.84,54.50,0,379.02,443.64,194.5,185.8,0.742,78967.6,78967.6,3433,0,0,0,L,1151911521,0,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125738,636654.00
