ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 13:30,0,7.783,ACTIVE,219.16,357.08,59.965,1401125459,"274151322000052","019011112586793",26.38,62.80,0,337.54,398.26,207.7,198.5,0.791,132009.9,132009.9,3364,0,0,0,L,1151911521,0,124.72,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125741,636655.00
05/26/2014 13:30,0,7.807,ACTIVE,219.16,369.70,59.938,1401125459,"274151322000085","019011112586793",26.90,56.80,0,326.42,407.57,212.4,203.1,0.800,131402.7,131402.7,3354,0,0,0,L,1151911521,0,125.62,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125743,636656.00
05/26/2014 13:30,0,7.713,ACTIVE,218.93,378.42,59.970,1401125459,"274151322000087","019011112586793",25.01,87.00,0,338.14,394.35,195.3,186.6,0.738,126593.9,126593.9,3354,0,0,0,L,1151911521,0,124.94,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125746,636657.00
05/26/2014 13:30,0,7.732,ACTIVE,218.93,373.31,59.981,1401125459,"274151322000088","019011112586793",26.44,56.80,0,338.14,397.66,206.9,197.8,0.773,127092.7,127092.7,3359,0,0,0,L,1151911521,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125749,636658.00
05/26/2014 13:30,0,8.098,ACTIVE,218.93,363.69,60.007,1401125459,"274151322000095","019011112586793",27.15,60.50,0,337.24,400.96,222.5,212.8,0.818,132775.2,132775.2,3371,0,0,0,L,1151911521,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125752,636659.00
05/26/2014 13:30,0,5.176,ACTIVE,220.29,423.20,59.975,1401125459,"274151322000068","019011112586793",37.13,57.00,0,378.72,445.45,194.0,185.3,0.738,76794.6,76794.6,3375,0,0,0,L,1151911521,0,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125755,636660.00
05/26/2014 13:30,0,7.732,ACTIVE,218.93,379.92,59.975,1401125459,"274151322000054","019011112586793",26.74,57.30,0,337.84,399.16,209.4,200.2,0.791,130094.3,130094.3,3335,0,0,0,L,1151911521,0,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401125757,636661.00
05/26/2014 13:45,1,7.195,ALERT,218.1,328.81,60.03,1401126303,"040051121000097","019011112586793",23.88,45,0.754,316.21,386.03,170.9,163.7,0.743,305603.09999996,305631.19999996,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401126307,636662.00
05/26/2014 13:45,1,7.258,ACTIVE,218.2,359.00,60.03,1401126303,"040051121000095","019011112586793",21.47,41,0.687,317.23,380.47,155.1,148.9,0.679,274795.29999994,274820.59999995,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126309,636663.00
05/26/2014 13:45,1,4.672,ACTIVE,218.3,333.40,60.03,1401126303,"033051125000132","019011112586793",32.13,44,0.656,319.08,377.74,149.4,142.4,0.658,249544.69999947,249568.79999949,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126311,636664.00
05/26/2014 13:45,1,4.616,ACTIVE,218.6,326.13,60.00,1401126303,"033051125000135","019011112586793",31.89,43,0.651,318.53,379.40,146.5,141.6,0.647,245600.49999986,245624.39999986,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126313,636665.00
05/26/2014 13:45,1,7.325,ACTIVE,217.4,319.02,60.03,1401126303,"040051121000116","019011112586793",23.68,43,0.764,315.27,383.72,172.6,164.8,0.759,289280.79999989,289308.59999989,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126315,636666.00
05/26/2014 13:45,1,7.415,ACTIVE,218.4,342.01,60.00,1401126303,"040051121000068","019011112586793",21.56,43,0.700,318.01,380.81,159.1,152.2,0.701,280123.99999998,280149.69999998,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126318,636667.00
05/26/2014 13:45,1,5.367,ACTIVE,217.8,356.71,60.03,1401126303,"033051125000118","019011112586793",37.26,45,0.882,314.17,393.50,199.0,190.6,0.864,317903.50000013,317935.50000013,203,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126320,636668.00
05/26/2014 13:45,1,5.343,ACTIVE,218.4,345.03,60.03,1401126303,"033051125000150","019011112586793",37.19,44,0.880,313.17,392.58,197.7,190.8,0.859,320783.89999965,320815.89999965,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126322,636669.00
05/26/2014 13:45,1,7.432,ACTIVE,218.7,339.17,60.03,1401126303,"040051121000185","019011112586793",23.52,45,0.770,317.60,385.66,173.9,167.2,0.762,289076.90000005,289105.00000005,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126325,636670.00
05/26/2014 13:45,1,7.489,ACTIVE,217.8,342.18,60.00,1401126303,"040051121000195","019011112586793",23.66,47,0.775,316.11,385.06,176.3,168.0,0.766,291666.00000018,291693.90000016,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126327,636671.00
05/26/2014 13:45,0,7.652,ACTIVE,218.71,370.60,59.986,1401126303,"274151322000083","019011112586793",26.26,62.80,0,337.24,393.45,203.7,194.7,0.809,131888.9,131888.9,3433,0,0,0,L,1151911521,0,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126329,636672.00
05/26/2014 13:45,0,8.051,ACTIVE,220.06,371.51,59.975,1401126303,"274151322000076","019011112586793",26.74,62.30,0,337.84,401.26,217.9,208.4,0.835,134253.4,134253.4,3414,0,0,0,L,1151911521,0,125.17,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126330,636673.00
05/26/2014 13:45,0,5.076,ACTIVE,219.39,419.60,59.975,1401126303,"274151322000094","019011112586793",36.98,55.80,0,373.91,442.44,190.9,182.3,0.734,78997.9,78997.9,3434,0,0,0,L,1151911521,0,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126332,636674.00
05/26/2014 13:45,0,7.637,ACTIVE,219.61,362.49,59.970,1401126303,"274151322000052","019011112586793",26.32,62.50,0,337.24,397.96,203.6,194.6,0.773,132042.2,132042.2,3365,0,0,0,L,1151911521,0,124.94,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126334,636675.00
05/26/2014 13:45,0,7.646,ACTIVE,219.61,379.02,59.975,1401126303,"274151322000085","019011112586793",26.82,57.30,0,338.44,398.86,207.5,198.3,0.773,131435.6,131435.6,3355,0,0,0,L,1151911521,0,125.62,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126335,636676.00
05/26/2014 13:45,0,7.604,ACTIVE,219.39,367.90,59.981,1401126303,"274151322000087","019011112586793",24.77,87.50,0,337.24,393.15,190.7,182.1,0.712,126624.1,126624.1,3355,0,0,0,L,1151911521,0,125.17,125.62,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126337,636677.00
05/26/2014 13:45,0,7.539,ACTIVE,218.48,377.82,59.975,1401126303,"274151322000088","019011112586793",26.34,57.00,0,338.14,397.35,200.8,191.9,0.751,127124.6,127124.6,3360,0,0,0,L,1151911521,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126339,636678.00
05/26/2014 13:45,0,7.916,ACTIVE,219.39,373.01,59.970,1401126303,"274151322000095","019011112586793",26.90,60.50,0,336.64,399.46,215.4,206.0,0.800,132809.5,132809.5,3372,0,0,0,L,1151911521,0,125.62,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126341,636679.00
05/26/2014 13:45,0,5.004,ACTIVE,220.06,400.36,59.965,1401126303,"274151322000068","019011112586793",36.92,57.70,0,380.22,446.95,186.8,178.4,0.707,76824.5,76824.5,3376,0,0,0,L,1151911521,0,125.85,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126342,636680.00
05/26/2014 13:45,0,7.498,ACTIVE,219.39,363.39,59.975,1401126303,"274151322000054","019011112586793",26.52,56.80,0,337.54,397.96,201.3,192.4,0.756,130126.4,130126.4,3336,0,0,0,L,1151911521,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126344,636681.00
05/26/2014 13:46,1,7.359,ACTIVE,218.2,330.80,60.00,1401126360,"040051121000097","019011112586793",23.82,44,0.769,316.78,385.44,174.4,167.1,0.762,305631.19999996,305644.99999996,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126363,636682.00
05/26/2014 13:46,1,7.337,ACTIVE,217.9,369.22,60.03,1401126360,"040051121000095","019011112586793",21.42,41,0.692,317.91,379.56,156.4,150.1,0.686,274820.59999995,274833.19999997,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126365,636683.00
05/26/2014 13:46,1,4.741,ACTIVE,217.9,333.53,60.00,1401126360,"033051125000132","019011112586793",31.67,44,0.657,318.54,377.41,149.4,142.4,0.657,249568.79999949,249580.49999948,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126367,636684.00
05/26/2014 13:46,1,4.605,ACTIVE,218.7,338.10,60.00,1401126360,"033051125000135","019011112586793",31.80,43,0.646,319.09,378.33,145.7,140.6,0.646,245624.39999986,245636.09999986,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126370,636685.00
05/26/2014 13:46,1,7.242,ACTIVE,217.4,374.72,60.00,1401126360,"040051121000116","019011112586793",23.83,43,0.757,316.90,383.29,171.7,163.7,0.751,289308.59999989,289322.19999989,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126372,636686.00
05/26/2014 13:46,1,7.381,ACTIVE,218.1,351.89,60.00,1401126360,"040051121000068","019011112586793",21.56,43,0.696,318.65,381.48,158.4,151.4,0.694,280149.69999998,280162.29999998,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126374,636687.00
05/26/2014 13:46,1,5.366,ACTIVE,218.2,373.25,60.03,1401126360,"033051125000118","019011112586793",37.23,45,0.876,314.78,392.81,198.8,190.0,0.857,317935.50000013,317951.20000013,205,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126376,636688.00
05/26/2014 13:46,1,5.307,ACTIVE,218.5,371.30,60.03,1401126360,"033051125000150","019011112586793",37.40,44,0.877,314.16,392.76,197.5,190.3,0.856,320815.89999965,320831.59999964,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126379,636689.00
05/26/2014 13:46,1,7.435,ACTIVE,218.7,368.31,60.00,1401126360,"040051121000185","019011112586793",23.52,45,0.772,318.47,384.80,174.0,167.7,0.762,289105.00000005,289118.80000005,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126381,636690.00
05/26/2014 13:46,1,7.592,ACTIVE,217.6,371.61,60.03,1401126360,"040051121000195","019011112586793",23.41,47,0.777,316.87,384.36,176.8,167.9,0.768,291693.90000016,291707.8000002,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126383,636691.00
05/26/2014 13:46,0,7.748,ACTIVE,218.71,355.28,59.965,1401126360,"274151322000083","019011112586793",26.10,63.00,0,337.84,392.85,204.8,195.7,0.818,131905.0,131905.0,3434,0,0,0,L,1151911521,0,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126385,636692.00
05/26/2014 13:46,0,8.068,ACTIVE,220.06,379.92,59.965,1401126360,"274151322000076","019011112586793",26.72,62.00,0,337.54,401.56,218.2,208.7,0.835,134270.7,134270.7,3415,0,0,0,L,1151911521,0,125.62,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126631,636693.00
05/26/2014 13:46,0,5.102,ACTIVE,219.39,418.70,59.981,1401126360,"274151322000094","019011112586793",36.96,55.30,0,378.42,442.44,191.2,182.6,0.734,79012.9,79012.9,3435,0,0,0,L,1151911521,0,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126632,636694.00
05/26/2014 13:46,0,7.666,ACTIVE,219.39,379.62,59.975,1401126360,"274151322000052","019011112586793",26.32,64.30,0,336.64,397.05,204.3,195.3,0.782,132058.3,132058.3,3366,0,0,0,L,1151911521,0,124.72,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126634,636695.00
05/26/2014 13:46,0,7.695,ACTIVE,219.39,379.92,59.981,1401126360,"274151322000085","019011112586793",26.70,57.30,0,338.44,397.96,208.1,198.9,0.782,131452.1,131452.1,3356,0,0,0,L,1151911521,0,125.40,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126636,636696.00
05/26/2014 13:46,0,7.645,ACTIVE,219.16,377.82,59.981,1401126360,"274151322000087","019011112586793",24.71,88.00,0,337.84,389.84,191.4,182.8,0.720,126639.2,126639.2,3356,0,0,0,L,1151911521,0,125.17,125.40,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126637,636697.00
05/26/2014 13:46,0,7.557,ACTIVE,218.93,362.79,59.991,1401126360,"274151322000088","019011112586793",26.44,56.50,0,338.74,397.05,202.2,193.3,0.756,127140.5,127140.5,3361,0,0,0,L,1151911521,0,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126639,636698.00
05/26/2014 13:46,0,8.037,ACTIVE,218.93,382.93,59.986,1401126360,"274151322000095","019011112586793",26.88,61.30,0,338.14,396.15,218.6,209.1,0.813,132826.8,132826.8,3373,0,0,0,L,1151911521,0,125.40,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126641,636699.00
05/26/2014 13:46,0,5.084,ACTIVE,220.29,403.37,59.986,1401126360,"274151322000068","019011112586793",36.92,57.30,0,376.92,443.64,189.7,181.2,0.716,76839.5,76839.5,3377,0,0,0,L,1151911521,0,125.62,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126643,636700.00
05/26/2014 13:46,0,7.611,ACTIVE,219.16,370.90,59.970,1401126360,"274151322000054","019011112586793",26.52,57.00,0,338.44,398.26,204.4,195.3,0.769,130142.5,130142.5,3337,0,0,0,L,1151911521,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401126644,636701.00
05/26/2014 14:00,1,7.264,ACTIVE,218.8,350.39,60.00,1401127204,"040051121000097","019011112586793",23.84,45,0.763,270.17,405.94,172.3,165.9,0.749,305644.99999996,305672.49999996,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127207,636702.00
05/26/2014 14:00,1,7.303,ACTIVE,217.9,355.46,60.03,1401127204,"040051121000095","019011112586793",21.35,42,0.688,316.70,379.22,155.1,149.4,0.683,274833.19999997,274857.79999993,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127209,636703.00
05/26/2014 14:00,1,4.681,ACTIVE,217.9,324.47,60.03,1401127204,"033051125000132","019011112586793",31.84,45,0.652,319.96,378.36,148.3,141.5,0.656,249580.49999948,249604.0999995,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127211,636704.00
05/26/2014 14:00,1,4.622,ACTIVE,218.2,327.61,60.00,1401127204,"033051125000135","019011112586793",31.62,43,0.644,319.08,378.39,145.4,140.1,0.644,245636.09999986,245659.39999986,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127214,636705.00
05/26/2014 14:00,1,7.217,ACTIVE,217.7,335.52,60.03,1401127204,"040051121000116","019011112586793",23.83,43,0.754,269.94,435.81,171.1,163.2,0.745,289322.19999989,289349.29999989,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127216,636706.00
05/26/2014 14:00,1,7.315,ACTIVE,218.3,366.95,60.03,1401127204,"040051121000068","019011112586793",21.62,43,0.694,318.37,380.23,157.3,150.3,0.695,280162.29999998,280187.29999998,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127218,636707.00
05/26/2014 14:00,1,5.324,ACTIVE,217.9,333.00,60.03,1401127204,"033051125000118","019011112586793",37.23,46,0.872,276.40,442.48,197.2,188.9,0.857,317951.20000013,317982.60000013,207,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127221,636708.00
05/26/2014 14:00,1,5.301,ACTIVE,218.3,332.81,60.00,1401127204,"033051125000150","019011112586793",37.11,44,0.870,314.01,392.84,195.7,188.7,0.845,320831.59999964,320862.79999963,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127223,636709.00
05/26/2014 14:00,1,7.377,ACTIVE,218.6,328.97,60.03,1401127204,"040051121000185","019011112586793",23.47,46,0.765,318.17,384.76,172.3,166.1,0.753,289118.80000005,289146.30000005,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127225,636710.00
05/26/2014 14:00,1,7.464,ACTIVE,217.7,327.22,60.00,1401127204,"040051121000195","019011112586793",23.58,47,0.771,283.15,438.99,175.2,166.6,0.761,291707.8000002,291735.3000002,132,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127227,636711.00
05/26/2014 14:00,0,7.691,ACTIVE,218.71,374.51,59.970,1401127204,"274151322000083","019011112586793",26.02,63.00,0,336.64,392.85,202.5,193.5,0.809,131937.0,131937.0,3435,0,0,0,L,1151911521,0,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127229,636712.00
05/26/2014 14:00,0,8.035,ACTIVE,219.61,366.70,59.944,1401127204,"274151322000076","019011112586793",26.66,61.70,0,338.44,400.66,216.8,207.4,0.831,134304.9,134304.9,3416,0,0,0,L,1151911521,0,124.94,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127231,636713.00
05/26/2014 14:00,0,5.064,ACTIVE,219.16,419.30,59.975,1401127204,"274151322000094","019011112586793",37.00,55.00,0,376.92,440.94,189.1,180.5,0.725,79042.8,79042.8,3436,0,0,0,L,1151911521,0,124.49,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127232,636714.00
05/26/2014 14:00,0,7.660,ACTIVE,219.16,371.81,59.981,1401127204,"274151322000052","019011112586793",26.14,64.00,0,336.64,396.45,202.5,193.6,0.778,132090.3,132090.3,3367,0,0,0,L,1151911521,0,124.72,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127234,636715.00
05/26/2014 14:00,0,7.652,ACTIVE,219.16,379.32,59.965,1401127204,"274151322000085","019011112586793",26.74,57.70,0,338.14,397.05,207.0,197.9,0.778,131484.7,131484.7,3357,0,0,0,L,1151911521,0,125.40,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127236,636716.00
05/26/2014 14:00,0,7.648,ACTIVE,218.93,376.62,59.975,1401127204,"274151322000087","019011112586793",24.49,88.50,0,337.54,391.64,189.6,181.0,0.716,126669.1,126669.1,3357,0,0,0,L,1151911521,0,124.94,125.40,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127238,636717.00
05/26/2014 14:00,0,7.652,ACTIVE,218.93,353.47,59.975,1401127204,"274151322000088","019011112586793",25.94,57.30,0,337.84,396.45,201.0,192.1,0.747,127172.2,127172.2,3362,0,0,0,L,1151911521,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127239,636718.00
05/26/2014 14:00,0,8.055,ACTIVE,218.93,379.62,59.981,1401127204,"274151322000095","019011112586793",26.60,60.50,0,336.64,395.85,216.9,207.4,0.800,132861.0,132861.0,3374,0,0,0,L,1151911521,0,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127241,636719.00
05/26/2014 14:00,0,5.135,ACTIVE,220.06,411.78,59.975,1401127204,"274151322000068","019011112586793",36.42,58.50,0,377.52,441.24,189.2,180.7,0.716,76869.3,76869.3,3378,0,0,0,L,1151911521,0,125.62,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127243,636720.00
05/26/2014 14:00,0,7.619,ACTIVE,219.39,377.82,59.975,1401127204,"274151322000054","019011112586793",26.40,58.30,0,337.24,397.05,203.6,194.6,0.765,130174.6,130174.6,3338,0,0,0,L,1151911521,0,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127244,636721.00
05/26/2014 14:00,1,7.282,ACTIVE,218.4,363.18,60.00,1401127203,"040051121000097","019011112586793",23.91,45,0.764,317.86,385.58,173.3,166.1,0.753,305672.49999996,305677.99999996,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127206,636722.00
05/26/2014 14:00,1,7.322,ACTIVE,218.0,339.82,60.00,1401127203,"040051121000095","019011112586793",21.44,42,0.691,319.14,379.39,156.2,149.7,0.684,274857.79999993,274862.79999993,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127208,636723.00
05/26/2014 14:00,1,4.652,ACTIVE,218.1,334.72,60.00,1401127203,"033051125000132","019011112586793",32.26,44,0.658,318.09,376.69,149.3,142.8,0.656,249604.0999995,249608.79999949,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127210,636724.00
05/26/2014 14:00,1,4.595,ACTIVE,218.6,371.30,60.00,1401127203,"033051125000135","019011112586793",32.03,43,0.648,319.23,378.01,146.4,141.5,0.649,245659.39999986,245663.99999986,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127213,636725.00
05/26/2014 14:00,1,7.229,ACTIVE,217.3,330.77,60.00,1401127203,"040051121000116","019011112586793",23.95,43,0.759,316.08,383.62,172.3,163.8,0.753,289349.29999989,289354.69999989,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127215,636726.00
05/26/2014 14:00,1,7.358,ACTIVE,218.2,328.57,60.00,1401127203,"040051121000068","019011112586793",21.66,43,0.699,318.51,379.67,158.6,151.7,0.697,280187.29999998,280192.29999998,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127217,636727.00
05/26/2014 14:00,1,5.366,ACTIVE,218.1,369.32,60.03,1401127203,"033051125000118","019011112586793",37.07,46,0.876,315.56,391.36,197.9,189.7,0.858,317982.60000013,317988.90000013,209,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127219,636728.00
05/26/2014 14:00,1,5.282,ACTIVE,218.9,336.01,60.03,1401127203,"033051125000150","019011112586793",37.32,44,0.872,314.44,394.11,196.2,189.7,0.849,320862.79999963,320869.09999964,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127222,636729.00
05/26/2014 14:00,1,7.353,ACTIVE,218.8,326.48,60.00,1401127203,"040051121000185","019011112586793",23.56,46,0.764,318.15,384.94,172.4,166.3,0.751,289146.30000005,289151.80000005,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127224,636730.00
05/26/2014 14:00,1,7.454,ACTIVE,218.1,354.33,60.03,1401127203,"040051121000195","019011112586793",23.59,47,0.768,317.37,384.79,175.0,166.1,0.762,291735.3000002,291740.8000002,134,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127226,636731.00
05/26/2014 14:00,0,7.635,ACTIVE,218.93,368.50,59.965,1401127203,"274151322000083","019011112586793",26.18,63.00,0,337.84,392.25,202.3,193.3,0.809,131943.4,131943.4,3436,0,0,0,L,1151911521,0,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127228,636732.00
05/26/2014 14:00,0,7.857,ACTIVE,219.84,355.88,59.965,1401127203,"274151322000076","019011112586793",27.08,62.00,0,337.84,399.76,215.6,206.1,0.826,134311.8,134311.8,3417,0,0,0,L,1151911521,0,125.17,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127229,636733.00
05/26/2014 14:00,0,5.027,ACTIVE,219.39,400.66,59.959,1401127203,"274151322000094","019011112586793",36.88,55.00,0,379.02,444.54,188.6,180.1,0.725,79048.8,79048.8,3437,0,0,0,L,1151911521,0,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127231,636734.00
05/26/2014 14:00,0,7.592,ACTIVE,219.61,351.97,59.965,1401127203,"274151322000052","019011112586793",26.22,63.00,0,338.44,397.05,201.6,192.6,0.760,132096.7,132096.7,3368,0,0,0,L,1151911521,0,124.94,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127233,636735.00
05/26/2014 14:00,0,7.621,ACTIVE,219.61,362.79,59.959,1401127203,"274151322000085","019011112586793",26.66,57.00,0,338.74,397.96,205.6,196.5,0.773,131491.2,131491.2,3358,0,0,0,L,1151911521,0,125.62,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127355,636736.00
05/26/2014 14:00,0,7.527,ACTIVE,219.16,358.88,59.965,1401127203,"274151322000087","019011112586793",24.77,88.50,0,338.14,394.35,188.7,180.2,0.707,126675.1,126675.1,3358,0,0,0,L,1151911521,0,125.17,125.62,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127357,636737.00
05/26/2014 14:00,0,7.535,ACTIVE,219.39,362.19,59.954,1401127203,"274151322000088","019011112586793",26.16,57.30,0,338.74,396.15,199.6,190.7,0.747,127178.6,127178.6,3363,0,0,0,L,1151911521,0,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127359,636738.00
05/26/2014 14:00,0,7.934,ACTIVE,219.39,381.12,59.965,1401127203,"274151322000095","019011112586793",26.82,60.50,0,337.54,398.26,215.4,206.0,0.800,132867.9,132867.9,3375,0,0,0,L,1151911521,0,125.40,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127361,636739.00
05/26/2014 14:00,0,5.115,ACTIVE,220.52,393.75,59.965,1401127203,"274151322000068","019011112586793",36.22,57.30,0,375.41,440.34,188.0,179.5,0.712,76875.3,76875.3,3379,0,0,0,L,1151911521,0,125.62,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127362,636740.00
05/26/2014 14:00,0,7.553,ACTIVE,219.39,378.72,59.959,1401127203,"274151322000054","019011112586793",26.46,58.00,0,338.74,397.05,202.3,193.3,0.760,130181.1,130181.1,3339,0,0,0,L,1151911521,0,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127364,636741.00
05/26/2014 14:00,1,7.226,ACTIVE,219.4,374.13,60.00,1401127203,"040051121000097","019011112586793",23.96,45,0.759,315.70,385.25,172.2,165.6,0.751,305677.99999996,305683.89999996,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127206,636742.00
05/26/2014 14:00,1,7.277,ACTIVE,217.7,336.73,60.00,1401127203,"040051121000095","019011112586793",21.38,42,0.686,317.74,378.92,154.9,148.5,0.680,274862.79999993,274868.09999994,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127208,636743.00
05/26/2014 14:00,1,4.673,ACTIVE,218.3,370.24,60.00,1401127203,"033051125000132","019011112586793",31.74,44,0.649,319.35,376.23,147.6,141.2,0.649,249608.79999949,249613.89999945,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127210,636744.00
05/26/2014 14:00,1,4.579,ACTIVE,218.7,346.37,60.00,1401127203,"033051125000135","019011112586793",31.80,43,0.643,319.40,379.24,144.9,139.9,0.643,245663.99999986,245668.99999986,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127213,636745.00
05/26/2014 14:00,1,7.157,ACTIVE,217.7,357.75,60.00,1401127203,"040051121000116","019011112586793",23.95,43,0.753,316.50,383.42,170.6,162.9,0.747,289354.69999989,289360.49999989,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127215,636746.00
05/26/2014 14:00,1,7.290,ACTIVE,218.2,328.81,60.00,1401127203,"040051121000068","019011112586793",21.62,43,0.691,319.41,380.89,156.8,149.8,0.691,280192.29999998,280197.59999998,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127217,636747.00
05/26/2014 14:00,1,5.307,ACTIVE,217.7,335.67,60.03,1401127203,"033051125000118","019011112586793",37.08,46,0.866,315.17,390.98,195.8,187.4,0.848,317988.90000013,317995.60000013,211,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127220,636748.00
05/26/2014 14:00,1,5.233,ACTIVE,218.8,372.00,60.00,1401127203,"033051125000150","019011112586793",37.25,44,0.862,315.39,391.83,194.0,187.5,0.841,320869.09999964,320875.69999966,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127222,636749.00
05/26/2014 14:00,1,7.248,ACTIVE,218.5,360.98,60.00,1401127203,"040051121000185","019011112586793",23.63,46,0.755,315.87,384.31,170.4,164.2,0.743,289151.80000005,289157.60000005,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127224,636750.00
05/26/2014 14:00,1,7.378,ACTIVE,217.6,340.85,60.00,1401127203,"040051121000195","019011112586793",23.55,47,0.760,317.44,386.38,172.9,164.5,0.748,291740.8000002,291746.60000015,136,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127226,636751.00
05/26/2014 14:00,0,7.561,ACTIVE,218.71,378.12,59.954,1401127203,"274151322000083","019011112586793",26.10,64.00,0,336.94,391.64,199.7,190.9,0.795,131950.3,131950.3,3437,0,0,0,L,1151911521,0,124.72,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127228,636752.00
05/26/2014 14:00,0,7.879,ACTIVE,220.06,363.99,59.944,1401127203,"274151322000076","019011112586793",26.76,62.50,0,339.04,399.76,213.3,203.9,0.818,134319.1,134319.1,3418,0,0,0,L,1151911521,0,125.17,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127230,636753.00
05/26/2014 14:00,0,5.002,ACTIVE,218.93,398.56,59.954,1401127203,"274151322000094","019011112586793",36.76,56.00,0,374.81,439.43,186.7,178.2,0.712,79055.2,79055.2,3438,0,0,0,L,1151911521,0,124.72,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127231,636754.00
05/26/2014 14:00,0,7.520,ACTIVE,219.39,372.71,59.949,1401127203,"274151322000052","019011112586793",26.18,63.70,0,337.24,396.15,199.3,190.4,0.756,132103.5,132103.5,3369,0,0,0,L,1151911521,0,124.72,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127233,636755.00
05/26/2014 14:00,0,7.506,ACTIVE,218.71,358.88,59.954,1401127203,"274151322000085","019011112586793",26.80,56.80,0,339.04,395.85,203.8,194.8,0.769,131498.2,131498.2,3359,0,0,0,L,1151911521,0,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127235,636756.00
05/26/2014 14:00,0,7.527,ACTIVE,218.71,368.20,59.944,1401127203,"274151322000087","019011112586793",24.57,90.50,0,337.84,389.24,187.0,178.6,0.698,126681.5,126681.5,3359,0,0,0,L,1151911521,0,124.94,125.40,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127237,636757.00
05/26/2014 14:00,0,7.486,ACTIVE,219.16,374.21,59.938,1401127203,"274151322000088","019011112586793",26.18,56.50,0,338.44,395.55,198.4,189.5,0.742,127185.3,127185.3,3364,0,0,0,L,1151911521,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127238,636758.00
05/26/2014 14:00,0,7.953,ACTIVE,218.71,355.58,59.949,1401127203,"274151322000095","019011112586793",26.62,60.80,0,337.24,395.55,214.1,204.7,0.800,132875.2,132875.2,3376,0,0,0,L,1151911521,0,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127240,636759.00
05/26/2014 14:00,0,4.996,ACTIVE,220.06,421.70,59.944,1401127203,"274151322000068","019011112586793",37.00,58.00,0,378.42,441.84,186.9,178.5,0.703,76881.6,76881.6,3380,0,0,0,L,1151911521,0,125.40,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127242,636760.00
05/26/2014 14:00,0,7.492,ACTIVE,218.93,357.08,59.949,1401127203,"274151322000054","019011112586793",26.58,57.70,0,338.44,393.15,201.2,192.3,0.756,130187.9,130187.9,3340,0,0,0,L,1151911521,0,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127243,636761.00
05/26/2014 14:00,1,7.211,ACTIVE,217.5,370.73,60.03,1401127202,"040051121000097","019011112586793",23.91,45,0.760,317.98,386.46,171.6,164.3,0.749,305683.89999996,305689.59999996,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127205,636762.00
05/26/2014 14:00,1,7.269,ACTIVE,218.2,370.37,60.00,1401127202,"040051121000095","019011112586793",21.39,42,0.686,317.10,378.88,154.7,148.9,0.680,274868.09999994,274873.19999996,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127208,636763.00
05/26/2014 14:00,1,4.651,ACTIVE,217.5,333.44,60.00,1401127202,"033051125000132","019011112586793",31.90,45,0.653,319.68,376.84,147.6,141.0,0.654,249613.89999945,249618.79999949,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127210,636764.00
05/26/2014 14:00,1,4.590,ACTIVE,218.2,361.02,60.03,1401127202,"033051125000135","019011112586793",31.73,43,0.644,318.27,376.42,144.9,139.9,0.641,245668.99999986,245673.79999986,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127212,636765.00
05/26/2014 14:00,1,7.174,ACTIVE,216.9,359.42,60.03,1401127202,"040051121000116","019011112586793",23.91,43,0.755,316.82,382.94,170.7,162.7,0.748,289360.49999989,289366.19999989,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127214,636766.00
05/26/2014 14:00,1,7.279,ACTIVE,217.5,343.51,60.00,1401127202,"040051121000068","019011112586793",21.68,43,0.694,318.54,379.18,157.0,150.0,0.693,280197.59999998,280202.79999998,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127217,636767.00
05/26/2014 14:00,1,5.306,ACTIVE,217.7,336.55,60.03,1401127202,"033051125000118","019011112586793",37.20,46,0.872,314.49,390.24,196.4,188.5,0.848,317995.60000013,318002.10000013,213,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127219,636768.00
05/26/2014 14:00,1,5.251,ACTIVE,217.8,385.64,60.00,1401127202,"033051125000150","019011112586793",37.27,44,0.866,314.58,390.73,194.7,187.6,0.851,320875.69999966,320882.19999966,344,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127221,636769.00
05/26/2014 14:00,1,7.325,ACTIVE,218.2,353.05,60.00,1401127202,"040051121000185","019011112586793",23.50,46,0.762,318.34,384.40,171.3,165.0,0.750,289157.60000005,289163.30000005,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127224,636770.00
05/26/2014 14:00,1,7.386,ACTIVE,217.0,363.12,60.03,1401127202,"040051121000195","019011112586793",23.67,47,0.766,316.59,383.51,173.9,164.7,0.756,291746.60000015,291752.40000016,138,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127226,636771.00
05/26/2014 14:00,0,7.562,ACTIVE,218.71,372.41,59.981,1401127202,"274151322000083","019011112586793",26.26,64.30,0,322.21,442.14,201.1,192.1,0.804,131956.9,131956.9,3438,0,0,0,L,1151911521,0,124.27,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127227,636772.00
05/26/2014 14:00,0,7.895,ACTIVE,220.06,370.30,59.981,1401127202,"274151322000076","019011112586793",26.86,61.70,0,338.14,398.26,214.4,205.0,0.822,134326.2,134326.2,3419,0,0,0,L,1151911521,0,125.40,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127229,636773.00
05/26/2014 14:00,0,5.000,ACTIVE,219.39,411.78,59.981,1401127202,"274151322000094","019011112586793",37.03,56.00,0,378.12,436.13,187.5,179.0,0.716,79061.4,79061.4,3439,0,0,0,L,1151911521,0,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127231,636774.00
05/26/2014 14:00,0,7.523,ACTIVE,218.93,374.51,59.975,1401127202,"274151322000052","019011112586793",26.30,64.00,0,337.54,392.25,200.5,191.6,0.765,132110.2,132110.2,3370,0,0,0,L,1151911521,0,124.72,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127233,636775.00
05/26/2014 14:00,0,7.518,ACTIVE,219.39,354.07,59.981,1401127202,"274151322000085","019011112586793",26.82,56.50,0,338.44,392.85,204.2,195.2,0.760,131504.9,131504.9,3360,0,0,0,L,1151911521,0,125.40,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127234,636776.00
05/26/2014 14:00,0,7.469,ACTIVE,219.16,363.09,59.986,1401127202,"274151322000087","019011112586793",24.75,89.50,0,337.54,388.34,187.3,178.8,0.698,126687.7,126687.7,3360,0,0,0,L,1151911521,0,124.72,125.40,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127236,636777.00
05/26/2014 14:00,0,7.473,ACTIVE,219.16,352.57,59.991,1401127202,"274151322000088","019011112586793",26.24,57.00,0,338.14,391.64,198.5,189.6,0.734,127191.9,127191.9,3365,0,0,0,L,1151911521,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127238,636778.00
05/26/2014 14:00,0,7.896,ACTIVE,219.16,352.27,59.981,1401127202,"274151322000095","019011112586793",26.78,60.80,0,337.24,394.65,214.1,204.7,0.782,132882.3,132882.3,3377,0,0,0,L,1151911521,0,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127240,636779.00
05/26/2014 14:00,0,5.037,ACTIVE,220.29,400.96,59.986,1401127202,"274151322000068","019011112586793",36.72,57.30,0,375.41,440.34,187.6,179.2,0.716,76887.8,76887.8,3381,0,0,0,L,1151911521,0,125.62,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127241,636780.00
05/26/2014 14:00,0,7.578,ACTIVE,219.39,376.92,59.975,1401127202,"274151322000054","019011112586793",26.24,57.70,0,336.64,393.15,201.2,192.3,0.756,130194.6,130194.6,3341,0,0,0,L,1151911521,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401127243,636781.00
05/26/2014 14:15,1,7.130,ACTIVE,218.6,378.19,60.00,1401128102,"040051121000097","019011112586793",24.11,45,0.755,317.03,385.20,171.0,164.1,0.747,305689.59999996,305713.59999996,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128105,636782.00
05/26/2014 14:15,1,7.210,ACTIVE,217.8,323.60,60.00,1401128102,"040051121000095","019011112586793",21.47,42,0.683,318.13,378.87,154.0,147.9,0.679,274873.19999996,274894.79999992,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128107,636783.00
05/26/2014 14:15,1,4.623,ACTIVE,218.3,344.17,60.03,1401128102,"033051125000132","019011112586793",31.97,45,0.648,318.17,376.56,147.1,140.6,0.649,249618.79999949,249639.29999949,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128109,636784.00
05/26/2014 14:15,1,4.546,ACTIVE,218.8,331.08,60.00,1401128102,"033051125000135","019011112586793",31.93,43,0.640,318.84,376.90,144.4,139.3,0.639,245673.79999986,245694.29999986,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128111,636785.00
05/26/2014 14:15,1,7.148,ACTIVE,217.1,373.68,60.00,1401128102,"040051121000116","019011112586793",23.89,43,0.751,314.28,382.61,169.9,162.2,0.744,289366.19999989,289389.79999989,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128114,636786.00
05/26/2014 14:15,1,7.306,ACTIVE,217.9,370.44,60.03,1401128102,"040051121000068","019011112586793",21.51,43,0.691,316.31,378.99,156.4,149.6,0.686,280202.79999998,280224.69999998,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128116,636787.00
05/26/2014 14:15,1,5.261,ACTIVE,217.6,325.41,60.00,1401128102,"033051125000118","019011112586793",37.27,46,0.865,314.80,391.27,195.1,186.8,0.846,318002.10000013,318029.50000013,215,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128118,636788.00
05/26/2014 14:15,1,5.268,ACTIVE,217.5,362.52,60.00,1401128102,"033051125000150","019011112586793",36.95,44,0.862,313.05,391.37,193.7,186.2,0.847,320882.19999966,320909.49999967,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128120,636789.00
05/26/2014 14:15,1,7.212,ACTIVE,218.2,323.32,60.00,1401128102,"040051121000185","019011112586793",23.76,46,0.758,318.01,383.54,170.5,164.6,0.752,289163.30000005,289187.30000005,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128123,636790.00
05/26/2014 14:15,1,7.335,ACTIVE,217.3,370.47,60.03,1401128102,"040051121000195","019011112586793",23.73,47,0.762,316.25,384.35,173.2,164.5,0.755,291752.40000016,291776.40000016,140,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128125,636791.00
05/26/2014 14:15,0,7.539,ACTIVE,218.48,352.57,59.970,1401128102,"274151322000083","019011112586793",26.28,64.00,0,332.43,391.64,200.7,191.7,0.800,131984.9,131984.9,3439,0,0,0,L,1151911521,0,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128127,636792.00
05/26/2014 14:15,0,7.814,ACTIVE,219.16,355.58,59.975,1401128102,"274151322000076","019011112586793",27.12,62.50,0,338.44,398.86,214.4,205.0,0.826,134356.2,134356.2,3420,0,0,0,L,1151911521,0,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128129,636793.00
05/26/2014 14:15,0,4.975,ACTIVE,218.93,408.78,59.970,1401128102,"274151322000094","019011112586793",37.09,56.00,0,379.02,443.34,186.3,177.9,0.725,79087.5,79087.5,3440,0,0,0,L,1151911521,0,124.27,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128130,636794.00
05/26/2014 14:15,0,7.492,ACTIVE,218.71,377.82,59.975,1401128102,"274151322000052","019011112586793",26.42,63.70,0,336.64,395.85,200.4,191.5,0.765,132138.1,132138.1,3371,0,0,0,L,1151911521,0,124.27,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128132,636795.00
05/26/2014 14:15,0,7.529,ACTIVE,218.93,367.00,60.002,1401128102,"274151322000085","019011112586793",26.82,56.80,0,337.84,396.15,204.2,195.2,0.769,131533.5,131533.5,3361,0,0,0,L,1151911521,0,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128134,636796.00
05/26/2014 14:15,0,7.428,ACTIVE,218.03,357.38,59.981,1401128102,"274151322000087","019011112586793",24.83,89.50,0,320.11,426.81,186.7,178.3,0.707,126713.8,126713.8,3361,0,0,0,L,1151911521,0,124.72,125.17,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128136,636797.00
05/26/2014 14:15,0,7.445,ACTIVE,218.26,378.12,59.981,1401128102,"274151322000088","019011112586793",26.32,56.30,0,317.10,425.91,198.3,189.4,0.742,127219.6,127219.6,3366,0,0,0,L,1151911521,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128138,636798.00
05/26/2014 14:15,0,7.893,ACTIVE,218.48,356.78,59.991,1401128102,"274151322000095","019011112586793",26.76,61.00,0,336.04,395.25,213.7,204.3,0.787,132912.2,132912.2,3378,0,0,0,L,1151911521,0,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128139,636799.00
