ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 14:15,0,4.947,ACTIVE,219.61,409.38,59.986,1401128102,"274151322000068","019011112586793",37.19,58.30,0,359.48,484.22,185.9,177.5,0.698,76913.9,76913.9,3382,0,0,0,L,1151911521,0,124.94,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128141,636800.00
05/26/2014 14:15,0,7.494,ACTIVE,218.71,364.29,59.986,1401128102,"274151322000054","019011112586793",26.50,58.30,0,337.54,393.15,201.2,192.2,0.751,130222.7,130222.7,3342,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128143,636801.00
05/26/2014 14:16,1,7.211,ACTIVE,218.3,363.70,60.03,1401128160,"040051121000097","019011112586793",23.78,45,0.755,317.03,385.04,170.7,163.7,0.747,305713.59999996,305727.29999996,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128163,636802.00
05/26/2014 14:16,1,7.217,ACTIVE,217.4,374.05,60.03,1401128160,"040051121000095","019011112586793",21.41,42,0.683,317.67,379.68,153.7,147.2,0.675,274894.79999992,274907.19999996,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128165,636803.00
05/26/2014 14:16,1,4.631,ACTIVE,217.9,350.67,60.03,1401128160,"033051125000132","019011112586793",31.89,45,0.647,316.81,376.69,146.9,140.5,0.649,249639.29999949,249650.99999948,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128167,636804.00
05/26/2014 14:16,1,4.575,ACTIVE,218.5,347.87,60.03,1401128160,"033051125000135","019011112586793",31.60,43,0.638,318.89,376.93,143.8,138.7,0.638,245694.29999986,245705.79999986,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128169,636805.00
05/26/2014 14:16,1,7.130,ACTIVE,217.1,323.31,60.03,1401128160,"040051121000116","019011112586793",23.90,43,0.751,316.02,383.09,169.6,161.6,0.741,289389.79999989,289403.39999989,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128173,636806.00
05/26/2014 14:16,1,7.276,ACTIVE,218.2,325.62,60.03,1401128160,"040051121000068","019011112586793",21.56,43,0.690,316.26,378.63,156.1,149.3,0.689,280224.69999998,280237.19999998,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128176,636807.00
05/26/2014 14:16,1,5.233,ACTIVE,218.2,321.09,60.03,1401128160,"033051125000118","019011112586793",37.41,46,0.865,314.94,390.39,194.8,187.2,0.848,318029.50000013,318045.10000013,217,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128179,636808.00
05/26/2014 14:16,1,5.216,ACTIVE,218.3,368.92,60.03,1401128160,"033051125000150","019011112586793",37.17,44,0.859,313.80,390.27,192.9,186.0,0.842,320909.49999967,320925.19999966,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128183,636809.00
05/26/2014 14:16,1,7.289,ACTIVE,218.3,336.84,60.03,1401128160,"040051121000185","019011112586793",23.40,46,0.754,318.03,383.51,169.7,163.7,0.743,289187.30000005,289201.30000005,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128186,636810.00
05/26/2014 14:16,1,7.284,ACTIVE,217.3,332.00,60.03,1401128160,"040051121000195","019011112586793",23.75,47,0.757,316.55,383.74,172.1,163.2,0.750,291776.40000016,291790.50000018,142,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128190,636811.00
05/26/2014 14:16,0,7.547,ACTIVE,218.03,353.47,59.981,1401128160,"274151322000083","019011112586793",26.12,63.30,0,331.53,390.74,199.4,190.5,0.787,132001.3,132001.3,3440,0,0,0,L,1151911521,0,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128192,636812.00
05/26/2014 14:16,0,7.869,ACTIVE,219.39,364.29,59.981,1401128160,"274151322000076","019011112586793",26.70,62.50,0,339.04,398.56,212.6,203.2,0.818,134373.7,134373.7,3421,0,0,0,L,1151911521,0,124.94,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128195,636813.00
05/26/2014 14:16,0,4.955,ACTIVE,218.71,408.48,59.981,1401128160,"274151322000094","019011112586793",37.21,56.00,0,372.11,440.34,186.3,177.9,0.712,79102.8,79102.8,3441,0,0,0,L,1151911521,0,124.27,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128441,636814.00
05/26/2014 14:16,0,7.430,ACTIVE,218.48,360.38,59.986,1401128160,"274151322000052","019011112586793",26.40,64.30,0,336.94,391.64,198.4,189.6,0.756,132154.6,132154.6,3372,0,0,0,L,1151911521,0,124.27,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128444,636815.00
05/26/2014 14:16,0,7.424,ACTIVE,218.71,378.72,59.981,1401128160,"274151322000085","019011112586793",26.94,56.80,0,337.54,392.85,202.6,193.7,0.765,131550.4,131550.4,3362,0,0,0,L,1151911521,0,125.40,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128446,636816.00
05/26/2014 14:16,0,7.432,ACTIVE,218.26,362.79,59.986,1401128160,"274151322000087","019011112586793",24.69,90.00,0,336.34,388.64,185.6,177.2,0.694,126729.4,126729.4,3362,0,0,0,L,1151911521,0,124.49,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128449,636817.00
05/26/2014 14:16,0,7.398,ACTIVE,218.03,360.99,59.981,1401128160,"274151322000088","019011112586793",26.22,57.30,0,337.24,394.05,196.4,187.7,0.734,127236.1,127236.1,3367,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128452,636818.00
05/26/2014 14:16,0,7.842,ACTIVE,218.26,369.70,59.986,1401128160,"274151322000095","019011112586793",26.74,61.00,0,337.24,394.35,212.4,203.1,0.787,132930.0,132930.0,3379,0,0,0,L,1151911521,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128455,636819.00
05/26/2014 14:16,0,5.002,ACTIVE,219.39,394.95,59.975,1401128160,"274151322000068","019011112586793",36.48,57.70,0,378.72,442.44,183.2,174.9,0.689,76929.4,76929.4,3383,0,0,0,L,1151911521,0,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128457,636820.00
05/26/2014 14:16,0,7.379,ACTIVE,218.71,374.21,59.991,1401128160,"274151322000054","019011112586793",26.58,57.00,0,336.94,392.85,198.5,189.6,0.747,130239.6,130239.6,3343,0,0,0,L,1151911521,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128460,636821.00
05/26/2014 14:15,1,7.073,ACTIVE,218.1,325.79,60.03,1401128156,"040051121000097","019011112586793",24.06,45,0.749,317.64,383.20,169.3,162.5,0.745,305727.29999996,305732.69999996,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128159,636822.00
05/26/2014 14:15,1,7.125,ACTIVE,217.7,370.86,60.03,1401128156,"040051121000095","019011112586793",21.61,42,0.680,316.78,377.97,153.2,147.3,0.675,274907.19999996,274912.09999994,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128161,636823.00
05/26/2014 14:15,1,4.557,ACTIVE,217.8,369.27,60.00,1401128156,"033051125000132","019011112586793",32.17,45,0.642,319.58,376.06,145.9,139.3,0.647,249650.99999948,249655.5999995,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128164,636824.00
05/26/2014 14:15,1,4.516,ACTIVE,218.4,341.43,60.03,1401128156,"033051125000135","019011112586793",31.87,43,0.637,318.58,377.31,143.2,138.3,0.632,245705.79999986,245710.39999986,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128166,636825.00
05/26/2014 14:15,1,7.033,ACTIVE,216.6,323.51,60.03,1401128156,"040051121000116","019011112586793",24.08,43,0.746,315.52,381.50,168.5,160.5,0.735,289403.39999989,289408.69999989,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128168,636826.00
05/26/2014 14:15,1,7.155,ACTIVE,217.8,329.36,60.00,1401128156,"040051121000068","019011112586793",21.86,43,0.689,318.43,378.07,155.6,148.9,0.687,280237.19999998,280242.09999998,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128171,636827.00
05/26/2014 14:15,1,5.215,ACTIVE,217.4,362.57,60.03,1401128156,"033051125000118","019011112586793",37.39,46,0.858,314.33,390.24,194.1,185.2,0.842,318045.10000013,318051.30000013,219,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128174,636828.00
05/26/2014 14:15,1,5.196,ACTIVE,217.6,337.95,60.00,1401128156,"033051125000150","019011112586793",37.22,44,0.856,313.69,390.63,192.4,184.8,0.838,320925.19999966,320931.39999965,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128178,636829.00
05/26/2014 14:15,1,7.174,ACTIVE,218.0,337.29,60.00,1401128156,"040051121000185","019011112586793",23.77,46,0.754,317.74,383.81,169.7,163.5,0.746,289201.30000005,289206.60000005,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128181,636830.00
05/26/2014 14:15,1,7.295,ACTIVE,217.1,370.08,60.03,1401128156,"040051121000195","019011112586793",23.75,47,0.760,316.19,382.34,172.4,163.9,0.753,291790.50000018,291795.80000019,144,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128185,636831.00
05/26/2014 14:15,0,7.488,ACTIVE,218.48,358.88,59.949,1401128156,"274151322000083","019011112586793",26.38,64.50,0,336.04,390.44,200.0,191.1,0.800,132007.6,132007.6,3441,0,0,0,L,1151911521,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128188,636832.00
05/26/2014 14:15,0,7.768,ACTIVE,219.16,380.82,59.975,1401128156,"274151322000076","019011112586793",27.10,62.30,0,339.34,394.05,213.1,203.7,0.822,134380.4,134380.4,3422,0,0,0,L,1151911521,0,124.72,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128190,636833.00
05/26/2014 14:15,0,4.939,ACTIVE,218.71,423.50,59.970,1401128156,"274151322000094","019011112586793",37.09,56.00,0,377.22,437.93,185.1,176.8,0.712,79108.7,79108.7,3442,0,0,0,L,1151911521,0,124.27,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128193,636834.00
05/26/2014 14:15,0,7.434,ACTIVE,218.48,359.48,59.970,1401128156,"274151322000052","019011112586793",26.34,64.30,0,337.54,390.74,198.0,189.2,0.751,132160.9,132160.9,3373,0,0,0,L,1151911521,0,124.04,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128196,636835.00
05/26/2014 14:15,0,7.424,ACTIVE,218.48,374.51,59.965,1401128156,"274151322000085","019011112586793",26.90,56.80,0,337.54,391.94,202.2,193.2,0.765,131556.7,131556.7,3363,0,0,0,L,1151911521,0,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128198,636836.00
05/26/2014 14:15,0,7.467,ACTIVE,218.03,362.49,59.970,1401128156,"274151322000087","019011112586793",24.63,89.00,0,336.34,387.74,185.9,177.5,0.703,126735.2,126735.2,3363,0,0,0,L,1151911521,0,124.27,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128201,636837.00
05/26/2014 14:15,0,7.311,ACTIVE,218.03,376.01,59.975,1401128156,"274151322000088","019011112586793",26.56,56.80,0,337.24,391.04,196.7,187.9,0.738,127242.3,127242.3,3368,0,0,0,L,1151911521,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128204,636838.00
05/26/2014 14:15,0,7.859,ACTIVE,217.80,378.72,59.959,1401128156,"274151322000095","019011112586793",26.68,61.70,0,336.94,393.45,212.1,202.8,0.791,132936.7,132936.7,3380,0,0,0,L,1151911521,0,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128207,636839.00
05/26/2014 14:15,0,4.920,ACTIVE,218.93,411.48,59.970,1401128156,"274151322000068","019011112586793",37.05,57.30,0,380.22,439.43,184.6,176.2,0.703,76935.2,76935.2,3384,0,0,0,L,1151911521,0,125.17,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128209,636840.00
05/26/2014 14:15,0,7.395,ACTIVE,218.48,363.69,59.959,1401128156,"274151322000054","019011112586793",26.62,56.50,0,336.94,391.64,199.2,190.4,0.751,130245.9,130245.9,3344,0,0,0,L,1151911521,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401128212,636841.00
05/26/2014 14:30,1,7.047,ACTIVE,218.5,349.47,60.03,1401129003,"040051121000097","019011112586793",24.26,45,0.754,316.66,383.70,170.1,163.6,0.743,305732.69999996,305754.39999996,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129005,636842.00
05/26/2014 14:30,1,7.112,ACTIVE,218.3,357.88,60.03,1401129003,"040051121000095","019011112586793",21.71,41,0.683,316.87,378.30,153.6,148.0,0.675,274912.09999994,274931.69999996,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129008,636843.00
05/26/2014 14:30,1,4.574,ACTIVE,217.7,370.78,60.03,1401129003,"033051125000132","019011112586793",32.07,44,0.645,318.65,376.22,146.0,139.7,0.647,249655.5999995,249674.29999949,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129010,636844.00
05/26/2014 14:30,1,4.484,ACTIVE,218.4,331.55,60.03,1401129003,"033051125000135","019011112586793",32.08,43,0.636,317.76,376.60,143.1,138.1,0.636,245710.39999986,245728.79999986,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129012,636845.00
05/26/2014 14:30,1,7.028,ACTIVE,217.2,331.99,60.03,1401129003,"040051121000116","019011112586793",24.06,43,0.745,315.07,381.93,168.3,160.5,0.735,289408.69999989,289430.19999989,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129015,636846.00
05/26/2014 14:30,1,7.177,ACTIVE,217.2,335.48,60.03,1401129003,"040051121000068","019011112586793",21.70,43,0.686,317.72,378.38,155.0,148.3,0.680,280242.09999998,280261.89999998,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129017,636847.00
05/26/2014 14:30,1,5.180,ACTIVE,217.6,352.04,60.03,1401129003,"033051125000118","019011112586793",37.45,46,0.855,313.27,390.01,193.0,184.7,0.833,318051.30000013,318075.90000013,221,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129020,636848.00
05/26/2014 14:30,1,5.150,ACTIVE,217.5,373.94,60.03,1401129003,"033051125000150","019011112586793",37.39,44,0.853,313.44,391.16,191.6,184.2,0.839,320931.39999965,320955.89999965,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129022,636849.00
05/26/2014 14:30,1,7.161,ACTIVE,218.3,324.08,60.03,1401129003,"040051121000185","019011112586793",23.71,45,0.749,316.90,383.73,169.0,162.7,0.741,289206.60000005,289228.20000005,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129024,636850.00
05/26/2014 14:30,1,7.233,ACTIVE,217.8,366.21,60.03,1401129003,"040051121000195","019011112586793",23.79,47,0.755,316.16,382.84,171.2,163.4,0.749,291795.80000019,291817.40000015,146,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129027,636851.00
05/26/2014 14:30,0,7.418,ACTIVE,218.03,368.50,59.981,1401129003,"274151322000083","019011112586793",26.40,63.30,0,332.13,391.04,198.3,189.4,0.795,132032.6,132032.6,3442,0,0,0,L,1151911521,0,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129028,636852.00
05/26/2014 14:30,0,7.713,ACTIVE,219.39,379.32,59.970,1401129003,"274151322000076","019011112586793",27.10,61.30,0,338.44,397.05,211.6,202.3,0.809,134407.1,134407.1,3423,0,0,0,L,1151911521,0,124.94,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129030,636853.00
05/26/2014 14:30,0,4.969,ACTIVE,218.71,420.50,59.975,1401129003,"274151322000094","019011112586793",36.90,55.30,0,381.12,445.45,185.4,177.0,0.703,79131.9,79131.9,3443,0,0,0,L,1151911521,0,124.27,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129032,636854.00
05/26/2014 14:30,0,7.381,ACTIVE,218.93,375.71,59.975,1401129003,"274151322000052","019011112586793",26.46,63.00,0,333.63,391.34,197.8,189.0,0.747,132185.7,132185.7,3374,0,0,0,L,1151911521,0,124.49,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129034,636855.00
05/26/2014 14:30,0,7.432,ACTIVE,218.71,375.11,59.965,1401129003,"274151322000085","019011112586793",26.80,57.30,0,336.94,392.55,201.5,192.6,0.760,131582.0,131582.0,3364,0,0,0,L,1151911521,0,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129035,636856.00
05/26/2014 14:30,0,7.418,ACTIVE,218.26,370.30,59.975,1401129003,"274151322000087","019011112586793",24.77,89.50,0,336.04,388.34,186.0,177.6,0.698,126758.4,126758.4,3364,0,0,0,L,1151911521,0,124.49,125.17,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129037,636857.00
05/26/2014 14:30,0,7.365,ACTIVE,218.71,372.11,59.981,1401129003,"274151322000088","019011112586793",26.32,57.00,0,337.24,391.34,196.4,187.6,0.734,127266.8,127266.8,3369,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129039,636858.00
05/26/2014 14:30,0,7.770,ACTIVE,218.48,365.49,59.975,1401129003,"274151322000095","019011112586793",26.96,61.00,0,332.43,394.35,212.0,202.7,0.787,132963.1,132963.1,3381,0,0,0,L,1151911521,0,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129041,636859.00
05/26/2014 14:30,0,4.951,ACTIVE,219.61,411.48,59.975,1401129003,"274151322000068","019011112586793",36.86,58.00,0,379.62,441.84,183.5,175.2,0.698,76958.2,76958.2,3385,0,0,0,L,1151911521,0,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129043,636860.00
05/26/2014 14:30,0,7.324,ACTIVE,218.93,362.49,59.975,1401129003,"274151322000054","019011112586793",26.78,56.50,0,336.34,392.55,198.8,189.9,0.756,130270.5,130270.5,3345,0,0,0,L,1151911521,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129045,636861.00
05/26/2014 14:30,1,7.055,ACTIVE,217.9,349.76,60.03,1401129002,"040051121000097","019011112586793",24.10,45,0.748,317.77,383.74,169.2,162.3,0.743,305754.39999996,305759.79999996,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129005,636862.00
05/26/2014 14:30,1,7.129,ACTIVE,218.4,334.84,60.03,1401129002,"040051121000095","019011112586793",21.52,41,0.678,317.65,377.68,152.7,147.0,0.669,274931.69999996,274936.69999996,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129007,636863.00
05/26/2014 14:30,1,4.547,ACTIVE,217.9,332.72,60.03,1401129002,"033051125000132","019011112586793",32.12,44,0.642,319.83,374.84,145.3,138.9,0.646,249674.29999949,249678.89999945,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129009,636864.00
05/26/2014 14:30,1,4.470,ACTIVE,218.1,353.49,60.03,1401129002,"033051125000135","019011112586793",32.07,43,0.635,318.06,375.88,142.6,137.6,0.631,245728.79999986,245733.39999986,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129012,636865.00
05/26/2014 14:30,1,7.012,ACTIVE,217.0,374.66,60.03,1401129002,"040051121000116","019011112586793",24.11,43,0.745,316.71,381.11,168.2,160.2,0.739,289430.19999989,289435.49999989,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129014,636866.00
05/26/2014 14:30,1,7.123,ACTIVE,217.9,340.91,60.03,1401129002,"040051121000068","019011112586793",21.86,43,0.687,317.53,378.64,154.9,148.5,0.683,280261.89999998,280266.79999998,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129016,636867.00
05/26/2014 14:30,1,5.179,ACTIVE,217.4,366.68,60.03,1401129002,"033051125000118","019011112586793",37.42,46,0.858,314.67,389.07,192.8,184.9,0.840,318075.90000013,318082.10000013,223,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129019,636868.00
05/26/2014 14:30,1,5.155,ACTIVE,217.3,348.44,60.03,1401129002,"033051125000150","019011112586793",37.36,44,0.852,313.36,389.99,191.6,183.7,0.841,320955.89999965,320961.99999967,354,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129021,636869.00
05/26/2014 14:30,1,7.171,ACTIVE,218.2,359.12,60.03,1401129002,"040051121000185","019011112586793",23.70,45,0.752,318.20,382.75,169.1,162.9,0.742,289228.20000005,289233.50000005,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129023,636870.00
05/26/2014 14:30,1,7.236,ACTIVE,217.2,368.61,60.03,1401129002,"040051121000195","019011112586793",23.85,47,0.755,317.04,383.13,171.7,163.2,0.750,291817.40000015,291822.80000019,148,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129025,636871.00
05/26/2014 14:30,0,7.486,ACTIVE,217.80,355.58,59.986,1401129002,"274151322000083","019011112586793",26.24,64.00,0,333.03,389.84,198.9,190.0,0.800,132038.9,132038.9,3443,0,0,0,L,1151911521,0,124.27,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129027,636872.00
05/26/2014 14:30,0,7.721,ACTIVE,219.16,377.52,59.996,1401129002,"274151322000076","019011112586793",27.14,62.00,0,338.74,394.05,212.2,202.9,0.818,134413.8,134413.8,3424,0,0,0,L,1151911521,0,124.72,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129029,636873.00
05/26/2014 14:30,0,4.895,ACTIVE,218.71,422.60,59.986,1401129002,"274151322000094","019011112586793",37.25,55.50,0,381.12,443.04,184.9,176.5,0.712,79137.7,79137.7,3444,0,0,0,L,1151911521,0,124.27,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129030,636874.00
05/26/2014 14:30,0,7.428,ACTIVE,218.71,376.62,59.986,1401129002,"274151322000052","019011112586793",26.32,63.00,0,337.24,390.74,198.1,189.3,0.760,132192.0,132192.0,3375,0,0,0,L,1151911521,0,124.27,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129033,636875.00
05/26/2014 14:30,0,7.408,ACTIVE,218.48,376.01,59.981,1401129002,"274151322000085","019011112586793",26.94,56.50,0,337.54,391.94,202.0,193.1,0.765,131588.5,131588.5,3365,0,0,0,L,1151911521,0,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129035,636876.00
05/26/2014 14:30,0,7.436,ACTIVE,218.03,363.09,59.991,1401129002,"274151322000087","019011112586793",24.75,90.00,0,336.64,387.44,186.0,177.6,0.698,126764.3,126764.3,3365,0,0,0,L,1151911521,0,124.49,125.17,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129036,636877.00
05/26/2014 14:30,0,7.398,ACTIVE,218.48,377.22,59.996,1401129002,"274151322000088","019011112586793",26.20,56.30,0,337.54,390.74,196.2,187.5,0.738,127273.0,127273.0,3370,0,0,0,L,1151911521,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129038,636878.00
05/26/2014 14:30,0,7.711,ACTIVE,217.80,366.40,59.986,1401129002,"274151322000095","019011112586793",27.19,60.30,0,333.93,393.45,212.3,203.0,0.791,132969.9,132969.9,3382,0,0,0,L,1151911521,0,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129040,636879.00
05/26/2014 14:30,0,4.904,ACTIVE,219.16,413.29,59.986,1401129002,"274151322000068","019011112586793",37.13,57.70,0,379.62,439.43,183.7,175.4,0.694,76964.0,76964.0,3386,0,0,0,L,1151911521,0,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129042,636880.00
05/26/2014 14:30,0,7.352,ACTIVE,218.26,369.10,59.991,1401129002,"274151322000054","019011112586793",26.72,56.50,0,331.83,391.34,199.0,190.2,0.751,130276.8,130276.8,3346,0,0,0,L,1151911521,0,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129043,636881.00
05/26/2014 14:30,1,7.028,ACTIVE,218.1,370.57,60.03,1401129003,"040051121000097","019011112586793",24.13,45,0.748,316.39,383.16,168.8,162.0,0.738,305759.79999996,305765.69999996,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129006,636882.00
05/26/2014 14:30,1,7.053,ACTIVE,217.3,334.68,60.00,1401129003,"040051121000095","019011112586793",21.64,42,0.675,317.11,379.10,151.9,145.5,0.670,274936.69999996,274941.89999995,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129008,636883.00
05/26/2014 14:30,1,4.533,ACTIVE,217.7,360.48,60.03,1401129003,"033051125000132","019011112586793",32.08,44,0.640,318.97,376.22,144.7,138.6,0.644,249678.89999945,249683.89999945,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129010,636884.00
05/26/2014 14:30,1,4.468,ACTIVE,218.2,327.32,60.03,1401129003,"033051125000135","019011112586793",31.89,43,0.631,318.39,376.28,141.8,137.1,0.628,245733.39999986,245738.29999986,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129012,636885.00
05/26/2014 14:30,1,7.016,ACTIVE,216.7,357.68,60.03,1401129003,"040051121000116","019011112586793",23.96,43,0.739,316.52,382.36,167.3,159.0,0.737,289435.49999989,289441.19999989,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129014,636886.00
05/26/2014 14:30,1,7.120,ACTIVE,217.5,356.61,60.03,1401129003,"040051121000068","019011112586793",21.74,43,0.681,318.50,377.74,154.0,147.3,0.680,280266.79999998,280272.09999998,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129017,636887.00
05/26/2014 14:30,1,5.151,ACTIVE,217.8,335.50,60.03,1401129003,"033051125000118","019011112586793",37.40,45,0.851,314.20,388.48,191.7,184.2,0.829,318082.10000013,318088.70000013,225,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129019,636888.00
05/26/2014 14:30,1,5.110,ACTIVE,218.0,362.85,60.03,1401129003,"033051125000150","019011112586793",37.34,44,0.846,313.41,389.71,189.9,183.3,0.831,320961.99999967,320968.49999967,356,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129021,636889.00
05/26/2014 14:30,1,7.073,ACTIVE,218.1,353.78,60.03,1401129003,"040051121000185","019011112586793",23.74,45,0.742,318.21,383.52,167.1,161.0,0.737,289233.50000005,289239.30000005,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129023,636890.00
05/26/2014 14:30,1,7.163,ACTIVE,217.2,373.18,60.03,1401129003,"040051121000195","019011112586793",23.82,47,0.749,315.86,382.26,169.8,161.3,0.740,291822.80000019,291828.70000017,150,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129026,636891.00
05/26/2014 14:30,0,7.379,ACTIVE,218.26,370.90,59.970,1401129003,"274151322000083","019011112586793",26.38,63.70,0,331.53,389.54,197.4,188.6,0.787,132045.7,132045.7,3444,0,0,0,L,1151911521,0,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129027,636892.00
05/26/2014 14:30,0,7.662,ACTIVE,219.39,380.52,59.970,1401129003,"274151322000076","019011112586793",27.08,62.30,0,337.84,393.45,210.2,200.9,0.809,134421.1,134421.1,3425,0,0,0,L,1151911521,0,124.94,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129029,636893.00
05/26/2014 14:30,0,4.941,ACTIVE,218.71,413.29,59.981,1401129003,"274151322000094","019011112586793",36.62,56.00,0,379.92,446.35,183.4,175.1,0.703,79144.0,79144.0,3445,0,0,0,L,1151911521,0,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129031,636894.00
05/26/2014 14:30,0,7.285,ACTIVE,218.71,353.77,59.965,1401129003,"274151322000052","019011112586793",26.68,63.00,0,336.34,390.44,196.8,188.0,0.751,132198.7,132198.7,3376,0,0,0,L,1151911521,0,124.49,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129033,636895.00
05/26/2014 14:30,0,7.355,ACTIVE,218.71,376.01,59.965,1401129003,"274151322000085","019011112586793",26.98,57.00,0,336.64,391.34,200.7,191.8,0.751,131595.3,131595.3,3366,0,0,0,L,1151911521,0,125.17,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129035,636896.00
05/26/2014 14:30,0,7.439,ACTIVE,218.26,352.27,59.975,1401129003,"274151322000087","019011112586793",24.59,90.00,0,336.94,387.14,185.2,176.8,0.698,126770.6,126770.6,3366,0,0,0,L,1151911521,0,124.49,124.94,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129036,636897.00
05/26/2014 14:30,0,7.279,ACTIVE,218.26,366.70,59.970,1401129003,"274151322000088","019011112586793",26.52,56.30,0,336.64,389.84,195.4,186.6,0.725,127279.7,127279.7,3371,0,0,0,L,1151911521,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129038,636898.00
05/26/2014 14:30,0,4.838,ACTIVE,219.61,425.91,59.970,1401129003,"274151322000068","019011112586793",37.33,58.00,0,385.03,440.94,183.0,174.7,0.698,76970.3,76970.3,3387,0,0,0,L,1151911521,0,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129042,636899.00
05/26/2014 14:30,0,7.354,ACTIVE,218.71,353.47,59.970,1401129003,"274151322000054","019011112586793",26.52,57.00,0,336.04,391.04,197.3,188.6,0.747,130283.6,130283.6,3347,0,0,0,L,1151911521,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129044,636900.00
05/26/2014 14:30,0,7.686,ACTIVE,218.26,354.07,59.959,1401129003,"274151322000095","019011112586793",27.14,60.00,0,330.93,392.85,211.1,201.8,0.787,132977.4,132977.4,3383,0,0,0,L,1151911521,1,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129045,636901.00
05/26/2014 14:30,1,7.070,ACTIVE,218.2,366.32,60.03,1401129003,"040051121000097","019011112586793",24.05,44,0.749,316.93,383.75,169.2,162.2,0.742,305765.69999996,305773.99999996,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129006,636902.00
05/26/2014 14:30,1,7.027,ACTIVE,217.9,353.16,60.03,1401129003,"040051121000095","019011112586793",21.86,41,0.678,317.36,377.82,152.8,146.9,0.671,274941.89999995,274949.29999993,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129008,636903.00
05/26/2014 14:30,1,4.508,ACTIVE,218.0,369.91,60.00,1401129003,"033051125000132","019011112586793",32.38,44,0.640,318.39,376.08,145.2,138.7,0.644,249683.89999945,249690.99999947,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129010,636904.00
05/26/2014 14:30,1,4.442,ACTIVE,217.9,349.99,60.03,1401129003,"033051125000135","019011112586793",32.22,43,0.633,318.87,375.50,142.4,137.4,0.633,245738.29999986,245745.49999986,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129013,636905.00
05/26/2014 14:30,1,6.984,ACTIVE,216.8,322.90,60.03,1401129003,"040051121000116","019011112586793",24.16,43,0.743,315.46,380.98,167.9,160.1,0.733,289441.19999989,289449.49999989,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129015,636906.00
05/26/2014 14:30,1,7.133,ACTIVE,217.5,343.00,60.03,1401129003,"040051121000068","019011112586793",21.83,43,0.685,318.27,377.89,155.0,148.1,0.684,280272.09999998,280279.69999998,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129017,636907.00
05/26/2014 14:30,1,5.136,ACTIVE,217.6,384.11,60.00,1401129003,"033051125000118","019011112586793",37.61,45,0.851,315.13,388.96,192.2,184.2,0.839,318088.70000013,318098.20000013,227,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129019,636908.00
05/26/2014 14:30,1,5.154,ACTIVE,218.2,380.38,60.00,1401129003,"033051125000150","019011112586793",37.19,43,0.848,312.00,388.73,190.7,184.1,0.827,320968.49999967,320977.99999967,358,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129022,636909.00
05/26/2014 14:30,1,7.062,ACTIVE,218.1,378.74,60.00,1401129003,"040051121000185","019011112586793",23.94,45,0.747,317.89,382.02,168.2,162.2,0.741,289239.30000005,289247.60000005,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129024,636910.00
05/26/2014 14:30,1,7.189,ACTIVE,217.6,371.97,60.03,1401129003,"040051121000195","019011112586793",23.85,47,0.751,317.29,382.66,170.6,162.5,0.745,291828.70000017,291837.00000018,152,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129026,636911.00
05/26/2014 14:30,0,7.357,ACTIVE,218.71,369.10,59.986,1401129003,"274151322000083","019011112586793",26.58,63.00,0,335.44,390.44,197.9,189.1,0.791,132055.5,132055.5,3445,0,0,0,L,1151911521,0,124.27,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129028,636912.00
05/26/2014 14:30,0,7.703,ACTIVE,219.84,368.20,59.965,1401129003,"274151322000076","019011112586793",27.10,62.30,0,318.91,409.38,211.2,202.0,0.813,134431.4,134431.4,3426,0,0,0,L,1151911521,0,124.94,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129030,636913.00
05/26/2014 14:30,0,4.793,ACTIVE,218.93,419.60,59.996,1401129003,"274151322000094","019011112586793",37.93,55.50,0,378.72,445.15,182.5,174.2,0.698,79153.1,79153.1,3446,0,0,0,L,1151911521,0,124.49,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129033,636914.00
05/26/2014 14:30,0,7.359,ACTIVE,219.16,375.71,59.981,1401129003,"274151322000052","019011112586793",26.54,62.50,0,336.64,391.04,197.6,188.8,0.751,132208.6,132208.6,3377,0,0,0,L,1151911521,0,124.49,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129036,636915.00
05/26/2014 14:30,0,7.367,ACTIVE,219.16,372.71,59.986,1401129003,"274151322000085","019011112586793",27.00,56.30,0,338.44,392.25,201.3,192.4,0.760,131605.4,131605.4,3367,0,0,0,L,1151911521,0,125.17,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129039,636916.00
05/26/2014 14:30,0,7.266,ACTIVE,218.93,372.41,60.012,1401129003,"274151322000087","019011112586793",25.27,89.50,0,336.34,387.44,185.8,177.4,0.698,126780.0,126780.0,3367,0,0,0,L,1151911521,0,124.72,125.62,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129042,636917.00
05/26/2014 14:30,0,7.277,ACTIVE,218.93,376.62,60.002,1401129003,"274151322000088","019011112586793",26.60,56.50,0,337.24,390.44,195.9,187.2,0.734,127289.6,127289.6,3372,0,0,0,L,1151911521,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129044,636918.00
05/26/2014 14:30,0,7.760,ACTIVE,219.16,362.19,59.975,1401129003,"274151322000095","019011112586793",26.96,60.30,0,331.23,403.97,211.6,202.3,0.787,132987.8,132987.8,3384,0,0,0,L,1151911521,0,125.17,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129047,636919.00
05/26/2014 14:30,0,4.846,ACTIVE,220.06,408.18,59.970,1401129003,"274151322000068","019011112586793",37.37,57.70,0,383.83,441.84,184.1,175.7,0.698,76979.7,76979.7,3388,0,0,0,L,1151911521,0,125.62,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129050,636920.00
05/26/2014 14:30,0,7.346,ACTIVE,218.93,357.98,59.970,1401129003,"274151322000054","019011112586793",26.70,56.30,0,336.94,391.64,198.6,189.8,0.751,130293.8,130293.8,3348,0,0,0,L,1151911521,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129053,636921.00
05/26/2014 14:30,1,6.932,ACTIVE,217.9,367.55,60.03,1401129003,"040051121000097","019011112586793",24.32,44,0.743,316.77,382.76,167.8,161.3,0.737,305773.99999996,305784.99999996,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129005,636922.00
05/26/2014 14:30,1,6.972,ACTIVE,217.8,327.85,60.03,1401129003,"040051121000095","019011112586793",21.81,41,0.672,317.44,378.55,151.3,145.2,0.666,274949.29999993,274959.39999995,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129008,636923.00
05/26/2014 14:30,1,4.495,ACTIVE,218.0,371.37,60.00,1401129003,"033051125000132","019011112586793",32.24,44,0.635,319.65,375.75,144.2,137.5,0.639,249690.99999947,249700.29999948,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129010,636924.00
05/26/2014 14:30,1,4.449,ACTIVE,218.4,368.38,60.03,1401129003,"033051125000135","019011112586793",31.97,42,0.628,317.93,376.12,141.5,136.4,0.625,245745.49999986,245754.69999986,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129012,636925.00
05/26/2014 14:30,1,6.920,ACTIVE,217.4,363.98,60.03,1401129003,"040051121000116","019011112586793",24.23,43,0.738,315.87,382.36,166.8,159.2,0.735,289449.49999989,289460.29999989,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129014,636926.00
05/26/2014 14:30,1,7.040,ACTIVE,217.9,324.31,60.03,1401129003,"040051121000068","019011112586793",21.96,43,0.681,318.08,378.20,153.8,147.4,0.678,280279.69999998,280289.69999998,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129017,636927.00
05/26/2014 14:30,1,5.119,ACTIVE,217.8,329.00,60.03,1401129003,"033051125000118","019011112586793",37.51,45,0.849,314.77,388.90,191.0,183.5,0.831,318098.20000013,318110.60000013,229,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129019,636928.00
05/26/2014 14:30,1,5.092,ACTIVE,217.9,338.96,60.03,1401129003,"033051125000150","019011112586793",37.47,43,0.846,313.82,389.74,189.8,182.7,0.831,320977.99999967,320990.49999967,360,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129021,636929.00
05/26/2014 14:30,1,7.129,ACTIVE,218.3,373.59,60.03,1401129003,"040051121000185","019011112586793",23.61,45,0.743,317.82,381.70,167.4,161.1,0.737,289247.60000005,289258.70000005,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129023,636930.00
05/26/2014 14:30,1,7.190,ACTIVE,217.1,358.19,60.03,1401129003,"040051121000195","019011112586793",23.74,47,0.749,316.71,381.92,169.8,161.4,0.740,291837.00000018,291848.00000018,154,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129026,636931.00
05/26/2014 14:30,0,7.355,ACTIVE,218.48,376.01,59.981,1401129003,"274151322000083","019011112586793",26.50,63.30,0,336.94,390.14,197.4,188.6,0.787,132068.3,132068.3,3446,0,0,0,L,1151911521,0,124.04,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129027,636932.00
05/26/2014 14:30,0,7.691,ACTIVE,219.84,380.52,59.970,1401129003,"274151322000076","019011112586793",27.00,61.70,0,339.04,397.66,210.3,201.1,0.809,134445.2,134445.2,3427,0,0,0,L,1151911521,0,125.17,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129711,636933.00
05/26/2014 14:30,0,4.885,ACTIVE,219.16,413.89,59.975,1401129003,"274151322000094","019011112586793",36.84,54.50,0,380.22,443.64,181.2,173.0,0.689,79165.0,79165.0,3447,0,0,0,L,1151911521,0,124.49,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129713,636934.00
05/26/2014 14:30,0,7.281,ACTIVE,219.16,373.91,59.981,1401129003,"274151322000052","019011112586793",26.68,63.30,0,336.94,391.04,196.8,188.0,0.751,132221.3,132221.3,3378,0,0,0,L,1151911521,0,124.27,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129715,636935.00
05/26/2014 14:30,0,7.316,ACTIVE,219.16,353.17,59.975,1401129003,"274151322000085","019011112586793",27.10,55.80,0,338.14,391.64,200.4,191.5,0.751,131618.3,131618.3,3368,0,0,0,L,1151911521,0,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129716,636936.00
05/26/2014 14:30,0,7.232,ACTIVE,219.16,357.38,59.970,1401129003,"274151322000087","019011112586793",25.23,89.00,0,336.64,388.04,184.9,176.6,0.694,126791.8,126791.8,3368,0,0,0,L,1151911521,0,124.94,125.62,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129718,636937.00
05/26/2014 14:30,0,7.174,ACTIVE,218.93,354.67,59.975,1401129003,"274151322000088","019011112586793",26.78,55.50,0,338.14,390.74,194.6,185.9,0.725,127302.0,127302.0,3373,0,0,0,L,1151911521,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129720,636938.00
05/26/2014 14:30,0,7.623,ACTIVE,218.71,368.20,59.975,1401129003,"274151322000095","019011112586793",27.21,60.30,0,336.64,393.75,210.0,200.7,0.782,133001.2,133001.2,3385,0,0,0,L,1151911521,0,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129722,636939.00
05/26/2014 14:30,0,4.705,ACTIVE,219.84,423.20,59.965,1401129003,"274151322000068","019011112586793",37.31,56.80,0,382.03,441.24,177.9,169.8,0.676,76991.2,76991.2,3389,0,0,0,L,1151911521,0,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129724,636940.00
05/26/2014 14:30,0,6.967,ACTIVE,218.03,351.97,60.002,1401129003,"274151322000054","019011112586793",26.76,56.50,0,337.54,391.64,188.8,180.3,0.712,130306.2,130306.2,3349,0,0,0,L,1151911521,0,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129725,636941.00
05/26/2014 14:30,1,6.898,ACTIVE,217.6,367.33,60.03,1401129003,"040051121000097","019011112586793",24.31,44,0.738,317.40,382.63,166.9,159.4,0.734,305784.99999996,305790.39999996,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129006,636942.00
05/26/2014 14:30,1,6.959,ACTIVE,217.8,367.47,60.00,1401129003,"040051121000095","019011112586793",21.72,41,0.668,317.76,377.08,150.4,144.7,0.666,274959.39999995,274964.29999993,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129008,636943.00
05/26/2014 14:30,1,4.452,ACTIVE,217.5,324.89,60.03,1401129003,"033051125000132","019011112586793",32.36,44,0.632,319.34,375.46,143.3,136.7,0.638,249700.29999948,249704.99999947,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129010,636944.00
