ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 14:30,1,4.407,ACTIVE,218.2,354.52,60.00,1401129003,"033051125000135","019011112586793",32.03,42,0.626,318.40,375.30,140.5,135.8,0.623,245754.69999986,245759.29999986,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129012,636945.00
05/26/2014 14:30,1,6.899,ALERT,217.0,333.24,60.03,1401129003,"040051121000116","019011112586793",24.15,43,0.736,314.87,382.46,165.7,158.4,0.726,289460.29999989,289465.79999989,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401129015,636946.00
05/26/2014 14:30,1,6.978,ACTIVE,217.4,331.37,60.00,1401129003,"040051121000068","019011112586793",21.92,43,0.673,317.92,377.49,152.2,145.6,0.669,280289.69999998,280294.79999998,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129018,636947.00
05/26/2014 14:30,1,5.029,ACTIVE,217.5,360.59,60.03,1401129003,"033051125000118","019011112586793",37.78,45,0.840,314.16,388.76,189.0,181.3,0.821,318110.60000013,318116.90000013,231,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129020,636948.00
05/26/2014 14:30,1,5.054,ACTIVE,217.4,373.06,60.03,1401129003,"033051125000150","019011112586793",37.28,43,0.834,314.10,388.99,187.5,180.1,0.821,320990.49999967,320996.79999962,362,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129022,636949.00
05/26/2014 14:30,1,7.029,ACTIVE,218.1,372.71,60.03,1401129003,"040051121000185","019011112586793",23.67,45,0.736,318.40,381.97,165.5,159.6,0.729,289258.70000005,289264.10000005,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129024,636950.00
05/26/2014 14:30,1,7.055,ACTIVE,217.8,359.88,60.03,1401129003,"040051121000195","019011112586793",23.89,46,0.741,316.50,382.43,167.7,160.0,0.733,291848.00000018,291853.50000018,156,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129027,636951.00
05/26/2014 14:30,0,7.223,ACTIVE,218.48,375.11,59.965,1401129003,"274151322000083","019011112586793",26.62,62.50,0,336.94,389.84,194.7,186.0,0.769,132074.8,132074.8,3447,0,0,0,L,1151911521,0,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129029,636952.00
05/26/2014 14:30,0,7.549,ACTIVE,219.61,353.77,59.996,1401129003,"274151322000076","019011112586793",27.12,60.80,0,339.04,393.45,207.4,198.2,0.795,134452.1,134452.1,3428,0,0,0,L,1151911521,0,124.94,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129031,636953.00
05/26/2014 14:30,0,4.789,ACTIVE,218.93,401.56,59.970,1401129003,"274151322000094","019011112586793",37.09,54.30,0,382.93,441.84,180.2,172.0,0.689,79171.0,79171.0,3448,0,0,0,L,1151911521,0,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129034,636954.00
05/26/2014 14:30,0,7.264,ACTIVE,219.16,371.81,59.975,1401129003,"274151322000052","019011112586793",26.24,62.00,0,337.24,390.74,192.9,184.3,0.738,132227.8,132227.8,3379,0,0,0,L,1151911521,0,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129036,636955.00
05/26/2014 14:30,0,7.223,ACTIVE,219.16,365.49,59.970,1401129003,"274151322000085","019011112586793",26.90,55.80,0,338.44,391.64,196.6,187.8,0.742,131625.0,131625.0,3369,0,0,0,L,1151911521,0,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129039,636956.00
05/26/2014 14:30,0,7.098,ACTIVE,218.48,373.61,59.975,1401129003,"274151322000087","019011112586793",25.33,88.50,0,336.94,387.44,181.9,173.6,0.689,126798.0,126798.0,3369,0,0,0,L,1151911521,0,124.72,125.40,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129042,636957.00
05/26/2014 14:30,0,7.064,ACTIVE,218.48,366.40,59.949,1401129003,"274151322000088","019011112586793",26.72,55.50,0,337.84,389.84,191.0,182.5,0.712,127308.6,127308.6,3374,0,0,0,L,1151911521,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129045,636958.00
05/26/2014 14:30,0,7.549,ACTIVE,218.03,361.29,59.970,1401129003,"274151322000095","019011112586793",27.12,59.80,0,337.24,393.45,207.1,198.0,0.769,133008.4,133008.4,3386,0,0,0,L,1151911521,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129047,636959.00
05/26/2014 14:30,0,4.699,ACTIVE,219.61,406.97,59.975,1401129003,"274151322000068","019011112586793",37.49,56.50,0,380.52,443.34,179.7,171.5,0.681,76997.5,76997.5,3390,0,0,0,L,1151911521,0,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129050,636960.00
05/26/2014 14:30,0,7.131,ACTIVE,218.71,362.49,60.002,1401129003,"274151322000054","019011112586793",26.80,55.80,0,336.94,391.34,193.3,184.7,0.725,130313.0,130313.0,3350,0,0,0,L,1151911521,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129053,636961.00
05/26/2014 14:30,1,6.857,ACTIVE,218.6,357.94,60.07,1401129003,"040051121000097","019011112586793",24.30,44,0.735,316.92,381.70,165.8,159.4,0.727,305790.39999996,305795.99999996,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129006,636962.00
05/26/2014 14:30,1,6.877,ACTIVE,217.3,344.43,60.03,1401129003,"040051121000095","019011112586793",21.83,41,0.663,318.24,376.50,149.4,143.4,0.661,274964.29999993,274969.19999997,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129008,636963.00
05/26/2014 14:30,1,4.426,ACTIVE,217.8,370.69,60.03,1401129003,"033051125000132","019011112586793",32.27,44,0.626,319.29,375.44,142.1,135.5,0.631,249704.99999947,249709.69999946,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129010,636964.00
05/26/2014 14:30,1,4.380,ACTIVE,218.2,369.42,60.03,1401129003,"033051125000135","019011112586793",32.05,42,0.621,318.07,375.24,139.7,134.7,0.621,245759.29999986,245763.99999986,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129012,636965.00
05/26/2014 14:30,1,6.861,ACTIVE,216.8,360.22,60.03,1401129003,"040051121000116","019011112586793",24.14,42,0.731,316.30,380.74,164.8,157.1,0.725,289465.79999989,289471.19999989,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129016,636966.00
05/26/2014 14:30,1,6.966,ACTIVE,217.8,326.38,60.03,1401129003,"040051121000068","019011112586793",21.93,43,0.673,318.24,376.98,152.0,145.3,0.667,280294.79999998,280299.89999998,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129018,636967.00
05/26/2014 14:30,1,5.079,ACTIVE,217.3,329.54,60.03,1401129003,"033051125000118","019011112586793",37.43,45,0.838,314.04,390.09,189.1,180.7,0.826,318116.90000013,318123.10000013,233,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129021,636968.00
05/26/2014 14:30,1,5.019,ACTIVE,217.7,331.49,60.03,1401129003,"033051125000150","019011112586793",37.68,43,0.839,311.41,389.19,188.1,180.9,0.826,320996.79999962,321002.99999967,364,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129023,636969.00
05/26/2014 14:30,1,7.021,ACTIVE,218.2,323.90,60.03,1401129003,"040051121000185","019011112586793",23.77,45,0.738,318.07,381.31,166.1,159.9,0.734,289264.10000005,289269.60000005,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129025,636970.00
05/26/2014 14:30,1,7.095,ACTIVE,217.3,322.53,60.03,1401129003,"040051121000195","019011112586793",23.84,46,0.741,316.62,381.24,168.3,160.0,0.734,291853.50000018,291859.00000018,158,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129027,636971.00
05/26/2014 14:30,0,7.287,ACTIVE,218.26,373.01,59.996,1401129003,"274151322000083","019011112586793",26.52,62.30,0,332.73,389.24,195.5,186.8,0.778,132081.2,132081.2,3448,0,0,0,L,1151911521,0,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129029,636972.00
05/26/2014 14:30,0,7.633,ACTIVE,219.16,354.67,59.991,1401129003,"274151322000076","019011112586793",27.00,61.30,0,338.74,393.45,208.7,199.5,0.800,134458.9,134458.9,3429,0,0,0,L,1151911521,0,124.72,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129031,636973.00
05/26/2014 14:30,0,4.889,ACTIVE,218.48,399.76,60.002,1401129003,"274151322000094","019011112586793",36.94,54.50,0,383.53,443.64,182.8,174.5,0.698,79176.9,79176.9,3449,0,0,0,L,1151911521,0,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129034,636974.00
05/26/2014 14:30,0,7.266,ACTIVE,218.71,370.30,59.991,1401129003,"274151322000052","019011112586793",26.58,62.80,0,336.94,390.14,195.4,186.7,0.747,132234.2,132234.2,3380,0,0,0,L,1151911521,0,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129037,636975.00
05/26/2014 14:30,0,7.230,ACTIVE,218.71,353.47,59.996,1401129003,"274151322000085","019011112586793",27.10,56.00,0,338.14,390.44,198.3,189.5,0.742,131631.4,131631.4,3370,0,0,0,L,1151911521,0,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129039,636976.00
05/26/2014 14:30,0,7.160,ACTIVE,218.48,356.78,59.991,1401129003,"274151322000087","019011112586793",25.33,88.50,0,337.24,386.23,183.5,175.2,0.694,126804.0,126804.0,3370,0,0,0,L,1151911521,0,124.49,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129042,636977.00
05/26/2014 14:30,0,7.131,ACTIVE,218.03,365.19,59.991,1401129003,"274151322000088","019011112586793",26.68,56.30,0,336.64,389.24,192.7,184.0,0.720,127314.9,127314.9,3375,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129045,636978.00
05/26/2014 14:30,0,7.611,ACTIVE,218.26,376.31,59.981,1401129003,"274151322000095","019011112586793",27.02,60.30,0,336.34,392.25,208.1,198.9,0.778,133015.2,133015.2,3387,0,0,0,L,1151911521,0,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129048,636979.00
05/26/2014 14:30,0,4.871,ACTIVE,219.61,401.56,59.986,1401129003,"274151322000068","019011112586793",36.78,56.50,0,381.12,439.74,181.0,172.8,0.685,77003.5,77003.5,3391,0,0,0,L,1151911521,0,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129051,636980.00
05/26/2014 14:30,0,7.225,ACTIVE,218.26,355.88,59.981,1401129003,"274151322000054","019011112586793",26.62,56.00,0,337.24,390.14,194.8,186.1,0.742,130319.4,130319.4,3351,0,0,0,L,1151911521,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129053,636981.00
05/26/2014 14:30,1,6.865,ACTIVE,217.7,368.06,60.00,1401129003,"040051121000097","019011112586793",24.24,44,0.735,317.62,382.13,165.6,158.9,0.727,305795.99999996,305801.39999996,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129005,636982.00
05/26/2014 14:30,1,6.902,ACTIVE,217.7,327.44,60.03,1401129003,"040051121000095","019011112586793",21.74,41,0.662,318.15,377.05,149.3,143.6,0.658,274969.19999997,274974.09999995,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129008,636983.00
05/26/2014 14:30,1,4.434,ACTIVE,217.6,367.19,60.00,1401129003,"033051125000132","019011112586793",32.20,44,0.627,320.09,374.90,142.1,135.8,0.630,249709.69999946,249714.39999945,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129010,636984.00
05/26/2014 14:30,1,4.363,ACTIVE,218.0,370.56,60.00,1401129003,"033051125000135","019011112586793",32.14,42,0.622,318.13,374.43,139.5,134.9,0.619,245763.99999986,245768.59999986,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129012,636985.00
05/26/2014 14:30,1,6.870,ACTIVE,216.8,374.21,60.03,1401129003,"040051121000116","019011112586793",24.07,42,0.729,315.90,380.51,164.5,156.9,0.725,289471.19999989,289476.49999989,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129014,636986.00
05/26/2014 14:30,1,6.926,ACTIVE,217.5,327.16,60.03,1401129003,"040051121000068","019011112586793",21.96,43,0.670,317.93,376.96,151.4,144.9,0.668,280299.89999998,280304.79999998,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129017,636987.00
05/26/2014 14:30,1,5.012,ACTIVE,217.4,380.49,60.00,1401129003,"033051125000118","019011112586793",37.65,45,0.834,314.61,388.25,187.8,179.7,0.817,318123.10000013,318129.20000013,235,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636988.00
05/26/2014 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1401129003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321002.99999967,321002.99999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636989.00
05/26/2014 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1401129003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289269.60000005,289269.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636990.00
05/26/2014 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1401129003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291859.00000018,291859.00000018,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636991.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132081.2,132081.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636992.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134458.9,134458.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636993.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79176.9,79176.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636994.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132234.2,132234.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636995.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,131631.4,131631.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636996.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,126804.0,126804.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636997.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127314.9,127314.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636998.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133015.2,133015.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,636999.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77003.5,77003.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,637000.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130319.4,130319.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130072,637001.00
05/26/2014 14:47,1,4.981,ACTIVE,217.4,341.35,60.03,1401130077,"033051125000150","019011112586793",37.58,43,0.830,314.15,387.92,186.2,179.7,0.814,321002.99999967,321009.39999965,366,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130079,637002.00
05/26/2014 14:47,1,6.946,ACTIVE,217.8,359.66,60.00,1401130077,"040051121000185","019011112586793",23.77,45,0.731,318.06,382.27,164.3,158.1,0.726,289269.60000005,289275.20000005,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130082,637003.00
05/26/2014 14:47,1,6.995,ACTIVE,216.9,333.53,60.03,1401130077,"040051121000195","019011112586793",23.93,46,0.734,316.93,382.41,166.6,158.3,0.728,291859.00000018,291864.60000014,160,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130084,637004.00
05/26/2014 14:47,0,7.219,ACTIVE,218.26,364.59,59.965,1401130077,"274151322000083","019011112586793",26.50,62.00,0,332.73,388.94,193.6,185.0,0.778,132087.8,132087.8,3449,0,0,0,L,1151911521,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130086,637005.00
05/26/2014 14:47,0,7.533,ACTIVE,219.16,370.60,59.996,1401130077,"274151322000076","019011112586793",27.08,61.30,0,338.44,392.85,206.3,197.2,0.791,134465.9,134465.9,3430,0,0,0,L,1151911521,1,124.49,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130087,637006.00
05/26/2014 14:47,0,4.869,ACTIVE,218.48,414.79,59.970,1401130077,"274151322000094","019011112586793",36.36,54.80,0,383.23,439.13,177.6,169.4,0.681,79183.0,79183.0,3450,0,0,0,L,1151911521,1,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130089,637007.00
05/26/2014 14:47,0,7.217,ACTIVE,218.71,376.01,59.965,1401130077,"274151322000052","019011112586793",26.42,62.00,0,336.64,389.54,192.9,184.3,0.734,132240.6,132240.6,3381,0,0,0,L,1151911521,1,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130091,637008.00
05/26/2014 14:47,0,7.166,ACTIVE,218.71,375.11,59.965,1401130077,"274151322000085","019011112586793",27.08,56.00,0,337.84,391.04,196.4,187.6,0.742,131638.0,131638.0,3371,0,0,0,L,1151911521,1,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130092,637009.00
05/26/2014 14:47,0,7.064,ACTIVE,218.48,371.81,59.970,1401130077,"274151322000087","019011112586793",25.39,88.50,0,334.24,387.14,181.5,173.2,0.685,126810.0,126810.0,3371,0,0,0,L,1151911521,1,124.72,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130094,637010.00
05/26/2014 14:47,0,7.027,ACTIVE,218.26,375.71,59.970,1401130077,"274151322000088","019011112586793",26.82,56.00,0,337.24,389.54,190.8,182.2,0.712,127321.1,127321.1,3376,0,0,0,L,1151911521,1,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130096,637011.00
05/26/2014 14:47,0,7.490,ACTIVE,218.48,368.80,59.975,1401130077,"274151322000095","019011112586793",27.19,60.00,0,336.94,392.55,206.1,197.0,0.760,133021.9,133021.9,3388,0,0,0,L,1151911521,1,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130098,637012.00
05/26/2014 14:47,0,4.650,ACTIVE,219.39,420.50,59.975,1401130077,"274151322000068","019011112586793",38.01,57.00,0,385.33,441.54,178.4,170.2,0.672,77009.2,77009.2,3392,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130099,637013.00
05/26/2014 14:47,0,7.078,ACTIVE,218.71,357.98,59.949,1401130077,"274151322000054","019011112586793",27.02,55.30,0,336.94,390.14,193.5,184.8,0.734,130325.6,130325.6,3352,0,0,0,L,1151911521,1,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130101,637014.00
05/26/2014 14:47,1,6.823,ACTIVE,218.1,339.64,60.03,1401130077,"040051121000097","019011112586793",24.29,44,0.731,317.08,383.62,164.9,158.3,0.722,305801.39999996,305803.39999996,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130103,637015.00
05/26/2014 14:47,1,6.817,ACTIVE,217.4,324.80,60.03,1401130077,"040051121000095","019011112586793",21.96,41,0.662,318.06,376.24,148.9,143.0,0.658,274974.09999995,274975.89999996,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130106,637016.00
05/26/2014 14:47,1,4.399,ACTIVE,217.8,330.15,60.00,1401130077,"033051125000132","019011112586793",32.32,44,0.625,317.78,373.69,141.5,135.4,0.627,249714.39999945,249716.0999995,202,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130108,637017.00
05/26/2014 14:47,1,4.322,ACTIVE,218.5,340.83,60.00,1401130077,"033051125000135","019011112586793",32.33,42,0.618,319.42,374.76,139.0,134.3,0.619,245768.59999986,245770.29999986,321,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130110,637018.00
05/26/2014 14:47,1,6.786,ACTIVE,216.8,352.37,60.03,1401130077,"040051121000116","019011112586793",24.27,42,0.726,315.63,380.37,163.9,156.4,0.720,289476.49999989,289478.59999989,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130112,637019.00
05/26/2014 14:47,1,6.871,ACTIVE,217.4,370.34,60.00,1401130077,"040051121000068","019011112586793",22.08,43,0.668,318.66,377.62,150.9,144.4,0.669,280304.79999998,280306.59999998,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130115,637020.00
05/26/2014 14:47,1,4.991,ACTIVE,217.7,353.51,60.03,1401130077,"033051125000118","019011112586793",37.68,45,0.831,315.16,388.38,187.1,179.3,0.820,318129.20000013,318131.50000013,237,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130117,637021.00
05/26/2014 14:30,1,6.854,ACTIVE,218.2,349.37,60.03,1401129027,"040051121000097","019011112586793",24.29,44,0.734,316.60,382.77,165.7,159.1,0.727,305803.39999996,305807.89999996,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129030,637022.00
05/26/2014 14:30,1,6.904,ACTIVE,217.7,326.18,60.03,1401129027,"040051121000095","019011112586793",21.84,41,0.665,318.44,377.28,150.0,143.9,0.663,274975.89999996,274979.99999998,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129034,637023.00
05/26/2014 14:30,1,4.420,ACTIVE,217.6,355.20,60.03,1401129027,"033051125000132","019011112586793",32.41,44,0.628,319.18,374.10,142.5,135.7,0.633,249716.0999995,249719.89999945,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129037,637024.00
05/26/2014 14:30,1,4.362,ACTIVE,217.8,367.54,60.03,1401129027,"033051125000135","019011112586793",32.23,42,0.622,318.23,375.86,139.9,134.8,0.624,245770.29999986,245774.29999986,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129040,637025.00
05/26/2014 14:30,1,6.812,ACTIVE,217.0,325.52,60.03,1401129027,"040051121000116","019011112586793",24.35,42,0.732,315.94,381.34,165.1,158.0,0.724,289478.59999989,289483.19999989,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129044,637026.00
05/26/2014 14:30,1,6.929,ACTIVE,217.1,322.36,60.03,1401129027,"040051121000068","019011112586793",21.99,43,0.672,317.84,378.14,151.6,144.7,0.668,280306.59999998,280310.89999998,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129047,637027.00
05/26/2014 14:30,1,5.038,ACTIVE,217.2,380.59,60.03,1401129027,"033051125000118","019011112586793",37.64,45,0.839,313.42,387.75,188.7,180.6,0.822,318131.50000013,318136.80000013,239,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129050,637028.00
05/26/2014 14:30,1,5.005,ACTIVE,217.5,324.43,60.03,1401129027,"033051125000150","019011112586793",37.67,43,0.840,313.56,388.33,187.6,180.7,0.821,321009.39999965,321016.79999963,368,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129053,637029.00
05/26/2014 14:30,1,6.944,ACTIVE,217.8,364.72,60.03,1401129027,"040051121000185","019011112586793",23.96,44,0.735,315.62,381.33,165.6,159.1,0.727,289275.20000005,289281.90000005,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129056,637030.00
05/26/2014 14:30,1,7.009,ACTIVE,216.7,322.30,60.03,1401129027,"040051121000195","019011112586793",24.04,46,0.739,316.80,381.67,167.6,159.2,0.735,291864.60000014,291871.20000016,162,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129060,637031.00
05/26/2014 14:30,0,7.184,ACTIVE,217.58,349.86,59.981,1401129027,"274151322000083","019011112586793",26.74,62.00,0,331.83,388.94,194.3,185.6,0.778,132095.6,132095.6,3450,0,0,0,L,1151911521,0,123.81,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129063,637032.00
05/26/2014 14:30,0,7.549,ACTIVE,218.71,374.51,59.975,1401129027,"274151322000076","019011112586793",27.08,60.50,0,338.74,392.85,206.8,197.7,0.804,134474.3,134474.3,3431,0,0,0,L,1151911521,0,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129065,637033.00
05/26/2014 14:30,0,4.777,ACTIVE,218.48,419.90,59.986,1401129027,"274151322000094","019011112586793",37.01,54.50,0,381.73,442.74,179.8,171.7,0.694,79190.3,79190.3,3451,0,0,0,L,1151911521,0,124.27,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129068,637034.00
05/26/2014 14:30,0,7.098,ACTIVE,218.26,370.60,59.981,1401129027,"274151322000052","019011112586793",26.92,62.50,0,336.94,389.54,193.4,184.8,0.738,132248.6,132248.6,3382,0,0,0,L,1151911521,0,124.27,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129071,637035.00
05/26/2014 14:30,0,7.115,ACTIVE,218.48,353.17,59.981,1401129027,"274151322000085","019011112586793",27.17,55.80,0,337.84,390.44,195.8,187.1,0.747,131646.1,131646.1,3372,0,0,0,L,1151911521,0,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129074,637036.00
05/26/2014 14:30,0,7.057,ACTIVE,218.03,372.11,59.981,1401129027,"274151322000087","019011112586793",25.35,88.50,0,335.74,386.53,181.0,172.7,0.685,126817.6,126817.6,3372,0,0,0,L,1151911521,0,124.27,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129077,637037.00
05/26/2014 14:30,0,7.041,ACTIVE,218.48,368.50,59.975,1401129027,"274151322000088","019011112586793",26.60,55.80,0,337.54,389.24,189.6,181.1,0.712,127329.1,127329.1,3377,0,0,0,L,1151911521,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130255,637038.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129027,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133021.9,133021.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130256,637039.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129027,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77009.2,77009.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130256,637040.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129027,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130325.6,130325.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130256,637041.00
05/26/2014 14:30,0,7.523,ACTIVE,218.71,360.08,60.023,1401129023,"274151322000095","019011112586793",27.00,60.00,0,336.34,392.55,205.7,196.6,0.765,133034.3,133034.3,3389,0,0,0,L,1151911521,1,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129025,637042.00
05/26/2014 14:30,0,4.838,ACTIVE,219.16,401.86,59.965,1401129023,"274151322000068","019011112586793",36.20,57.00,0,382.33,443.64,177.3,169.2,0.672,77020.0,77020.0,3393,0,0,0,L,1151911521,1,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129027,637043.00
05/26/2014 14:30,0,7.094,ACTIVE,218.26,371.81,59.996,1401129023,"274151322000054","019011112586793",26.80,55.80,0,337.24,390.44,192.4,183.8,0.725,130337.2,130337.2,3353,0,0,0,L,1151911521,1,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129028,637044.00
05/26/2014 14:30,1,6.785,ACTIVE,218.6,354.64,60.03,1401129023,"040051121000097","019011112586793",24.36,44,0.728,316.26,381.56,164.5,157.5,0.722,305807.89999996,305813.49999996,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129031,637045.00
05/26/2014 14:30,1,6.834,ACTIVE,218.1,346.42,60.03,1401129023,"040051121000095","019011112586793",21.85,41,0.659,317.97,376.48,148.6,142.6,0.652,274979.99999998,274984.99999998,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129035,637046.00
05/26/2014 14:30,1,4.368,ACTIVE,217.9,363.80,60.03,1401129023,"033051125000132","019011112586793",32.46,43,0.622,319.33,373.72,141.1,134.8,0.624,249719.89999945,249724.5999995,206,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129038,637047.00
05/26/2014 14:30,1,4.320,ACTIVE,218.4,341.49,60.07,1401129023,"033051125000135","019011112586793",32.32,42,0.618,318.82,375.70,138.9,134.3,0.622,245774.29999986,245778.99999986,325,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129042,637048.00
05/26/2014 14:30,1,6.762,ACTIVE,217.3,338.00,60.07,1401129023,"040051121000116","019011112586793",24.36,42,0.727,315.85,381.00,163.9,156.5,0.722,289483.19999989,289488.59999989,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129045,637049.00
05/26/2014 14:30,1,6.907,ACTIVE,217.6,341.88,60.07,1401129023,"040051121000068","019011112586793",21.95,43,0.666,318.11,377.56,150.8,143.9,0.670,280310.89999998,280315.89999998,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129048,637050.00
05/26/2014 14:30,1,4.991,ACTIVE,217.3,368.43,60.03,1401129023,"033051125000118","019011112586793",37.72,45,0.830,314.87,388.24,187.3,179.3,0.811,318136.80000013,318143.10000013,241,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129051,637051.00
05/26/2014 14:30,1,4.945,ACTIVE,217.8,370.21,60.03,1401129023,"033051125000150","019011112586793",37.73,43,0.826,314.73,387.96,185.6,178.7,0.811,321016.79999963,321022.99999968,370,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129055,637052.00
05/26/2014 14:30,1,6.884,ACTIVE,218.2,367.92,60.07,1401129023,"040051121000185","019011112586793",23.88,44,0.727,317.71,381.22,163.6,157.4,0.724,289281.90000005,289287.40000005,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129058,637053.00
05/26/2014 14:30,1,6.951,ACTIVE,217.0,323.03,60.07,1401129023,"040051121000195","019011112586793",23.96,46,0.729,315.19,381.94,165.7,157.3,0.727,291871.20000016,291876.80000018,164,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129061,637054.00
05/26/2014 14:30,0,7.119,ACTIVE,217.80,353.17,60.002,1401129023,"274151322000083","019011112586793",26.74,62.50,0,333.03,388.64,192.7,184.0,0.769,132102.0,132102.0,3451,0,0,0,L,1151911521,1,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129064,637055.00
05/26/2014 14:30,0,7.447,ACTIVE,219.39,368.80,60.002,1401129023,"274151322000076","019011112586793",27.21,60.50,0,338.44,392.85,205.1,196.0,0.787,134481.2,134481.2,3432,0,0,0,L,1151911521,1,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129067,637056.00
05/26/2014 14:30,0,4.691,ACTIVE,218.71,425.31,59.991,1401129023,"274151322000094","019011112586793",37.37,54.00,0,385.03,443.04,177.2,169.1,0.681,79196.3,79196.3,3452,0,0,0,L,1151911521,1,124.72,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129070,637057.00
05/26/2014 14:30,0,7.082,ACTIVE,219.16,353.47,60.002,1401129023,"274151322000052","019011112586793",26.72,61.70,0,336.64,389.54,191.7,183.1,0.725,132255.0,132255.0,3383,0,0,0,L,1151911521,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129073,637058.00
05/26/2014 14:30,0,7.100,ACTIVE,218.93,367.90,59.991,1401129023,"274151322000085","019011112586793",27.02,56.00,0,337.54,390.14,194.2,185.5,0.734,131652.6,131652.6,3373,0,0,0,L,1151911521,1,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129076,637059.00
05/26/2014 14:30,0,6.986,ACTIVE,218.26,352.87,59.975,1401129023,"274151322000087","019011112586793",25.45,89.00,0,336.94,386.53,179.9,171.7,0.681,126823.6,126823.6,3373,0,0,0,L,1151911521,1,124.49,125.17,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129079,637060.00
05/26/2014 14:30,0,6.945,ACTIVE,218.71,368.50,59.996,1401129023,"274151322000088","019011112586793",26.90,55.00,0,337.24,389.24,189.2,180.7,0.703,127335.4,127335.4,3378,0,0,0,L,1151911521,1,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129081,637061.00
05/26/2014 14:30,1,6.746,ALERT,218.7,374.24,60.03,1401129003,"040051121000097","019011112586793",24.34,43,0.722,317.91,382.32,163.4,157.3,0.719,305813.49999996,305817.59999996,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401129006,637062.00
05/26/2014 14:30,1,6.760,ACTIVE,218.2,326.41,60.03,1401129003,"040051121000095","019011112586793",21.99,40,0.655,318.09,377.26,147.9,141.7,0.649,274984.99999998,274988.69999997,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129008,637063.00
05/26/2014 14:30,1,4.320,ACTIVE,218.3,350.68,60.03,1401129003,"033051125000132","019011112586793",32.65,43,0.618,318.95,375.53,140.3,133.9,0.619,249724.5999995,249728.0999995,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401129010,637064.00
05/26/2014 14:30,1,4.253,ACTIVE,218.4,369.50,60.03,1401129003,"033051125000135","019011112586793",32.63,42,0.613,317.95,374.84,138.1,133.3,0.610,245778.99999986,245782.39999986,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637065.00
05/26/2014 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1401129003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289488.59999989,289488.59999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637066.00
05/26/2014 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1401129003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280315.89999998,280315.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637067.00
05/26/2014 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1401129003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318143.10000013,318143.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637068.00
05/26/2014 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1401129003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321022.99999968,321022.99999968,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637069.00
05/26/2014 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1401129003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289287.40000005,289287.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637070.00
05/26/2014 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1401129003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,291876.80000018,291876.80000018,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637071.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132102.0,132102.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637072.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134481.2,134481.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637073.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79196.3,79196.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637074.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132255.0,132255.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637075.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,131652.6,131652.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637076.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,126823.6,126823.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637077.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127335.4,127335.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637078.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133034.3,133034.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637079.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77020.0,77020.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637080.00
05/26/2014 14:30,0,0,NO_COMMUNICATIONS,0,0,0,1401129003,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130337.2,130337.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130436,637081.00
05/26/2014 15:00,1,6.725,ACTIVE,216.4,364.32,60.03,1401130803,"040051121000116","019011112586793",24.21,41,0.719,315.33,379.58,162.0,154.2,0.716,289488.59999989,289507.69999989,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130806,637082.00
05/26/2014 15:00,1,6.762,ACTIVE,216.8,328.55,60.03,1401130803,"040051121000068","019011112586793",22.14,42,0.661,317.64,376.82,148.9,142.4,0.659,280315.89999998,280333.49999998,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130808,637083.00
05/26/2014 15:00,1,4.935,ACTIVE,217.0,323.31,60.03,1401130803,"033051125000118","019011112586793",37.63,44,0.821,314.13,387.44,184.8,176.7,0.811,318143.10000013,318164.80000013,243,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130811,637084.00
05/26/2014 15:00,1,4.908,ACTIVE,216.9,341.08,60.03,1401130803,"033051125000150","019011112586793",37.53,43,0.818,312.32,388.26,183.3,175.9,0.801,321022.99999968,321044.69999967,372,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130813,637085.00
05/26/2014 15:00,1,6.832,ACTIVE,217.7,338.11,60.03,1401130803,"040051121000185","019011112586793",23.90,44,0.723,317.29,381.14,162.5,156.7,0.714,289287.40000005,289306.50000005,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130815,637086.00
05/26/2014 15:00,1,6.899,ACTIVE,216.4,339.90,60.00,1401130803,"040051121000195","019011112586793",24.00,45,0.728,316.22,381.67,164.8,156.3,0.720,291876.80000018,291895.70000016,166,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130817,637087.00
05/26/2014 15:00,0,7.127,ACTIVE,218.48,357.68,59.965,1401130803,"274151322000083","019011112586793",26.56,61.70,0,332.73,388.94,191.6,183.0,0.765,132124.3,132124.3,3452,0,0,0,L,1151911521,1,124.04,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130819,637088.00
05/26/2014 15:00,0,7.385,ACTIVE,218.93,365.80,59.970,1401130803,"274151322000076","019011112586793",27.21,60.00,0,338.44,395.55,203.4,194.4,0.787,134504.8,134504.8,3433,0,0,0,L,1151911521,1,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130821,637089.00
05/26/2014 15:00,0,4.758,ACTIVE,218.71,411.78,59.970,1401130803,"274151322000094","019011112586793",36.70,54.50,0,383.23,447.85,176.0,167.9,0.676,79216.7,79216.7,3453,0,0,0,L,1151911521,1,124.27,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130822,637090.00
05/26/2014 15:00,0,7.053,ACTIVE,218.93,374.21,59.975,1401130803,"274151322000052","019011112586793",26.72,61.30,0,333.93,389.84,190.6,182.0,0.729,132277.1,132277.1,3384,0,0,0,L,1151911521,1,124.27,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130824,637091.00
05/26/2014 15:00,0,7.031,ACTIVE,218.71,375.71,59.970,1401130803,"274151322000085","019011112586793",27.15,54.80,0,335.14,390.74,193.4,184.7,0.729,131674.9,131674.9,3374,0,0,0,L,1151911521,1,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130826,637092.00
05/26/2014 15:00,0,6.992,ACTIVE,218.48,351.67,59.991,1401130803,"274151322000087","019011112586793",25.35,88.00,0,333.63,386.23,179.4,171.3,0.672,126844.3,126844.3,3374,0,0,0,L,1151911521,1,124.27,125.40,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130828,637093.00
