ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 15:00,0,6.951,ACTIVE,218.48,365.19,59.975,1401130803,"274151322000088","019011112586793",26.74,55.50,0,334.54,389.24,188.2,179.7,0.712,127357.0,127357.0,3379,0,0,0,L,1151911521,1,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130829,637094.00
05/26/2014 15:00,0,7.426,ACTIVE,218.26,370.30,59.981,1401130803,"274151322000095","019011112586793",27.14,58.50,0,333.63,392.55,204.1,195.0,0.760,133060.8,133060.8,3390,0,0,0,L,1151911521,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130831,637095.00
05/26/2014 15:00,0,4.771,ACTIVE,219.84,412.68,59.959,1401130803,"274151322000068","019011112586793",36.80,56.00,0,379.62,443.34,177.6,169.4,0.672,77042.9,77042.9,3394,0,0,0,L,1151911521,1,125.17,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130833,637096.00
05/26/2014 15:00,0,6.984,ACTIVE,218.26,374.21,59.965,1401130803,"274151322000054","019011112586793",27.04,54.50,0,332.13,390.14,191.3,182.7,0.725,130362.1,130362.1,3354,0,0,0,L,1151911521,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130834,637097.00
05/26/2014 15:00,1,6.737,ACTIVE,217.9,369.80,60.03,1401130803,"040051121000097","019011112586793",24.41,43,0.727,316.78,382.08,163.6,157.3,0.720,305817.59999996,305834.69999996,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130837,637098.00
05/26/2014 15:00,1,6.823,ACTIVE,217.2,339.74,60.00,1401130803,"040051121000095","019011112586793",21.68,40,0.655,317.50,377.78,147.2,140.7,0.656,274988.69999997,275004.09999995,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130839,637099.00
05/26/2014 15:00,1,4.346,ACTIVE,217.1,367.71,60.03,1401130803,"033051125000132","019011112586793",32.49,43,0.621,316.27,373.33,140.5,134.1,0.622,249728.0999995,249742.49999948,210,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130841,637100.00
05/26/2014 15:00,1,4.277,ACTIVE,218.0,365.17,60.03,1401130803,"033051125000135","019011112586793",32.40,41,0.614,318.14,375.54,137.9,133.1,0.615,245782.39999986,245796.79999986,329,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130844,637101.00
05/26/2014 15:15,1,6.416,ACTIVE,217.9,329.98,60.03,1401131742,"040051121000097","019011112586793",24.52,43,0.695,316.14,380.93,156.5,150.5,0.691,305834.69999996,305872.89999996,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401131746,637102.00
05/26/2014 15:15,1,4.038,ACTIVE,218.1,361.78,60.03,1401131742,"033051125000135","019011112586793",32.65,41,0.585,317.95,373.48,131.2,126.7,0.589,245796.79999986,245829.19999986,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130513,637103.00
05/26/2014 15:15,1,6.319,ACTIVE,216.9,325.00,60.03,1401131742,"040051121000116","019011112586793",24.48,41,0.681,315.17,379.13,153.9,146.9,0.677,289507.69999989,289547.09999989,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130516,637104.00
05/26/2014 15:15,1,6.349,ACTIVE,217.3,346.19,60.03,1401131742,"040051121000068","019011112586793",22.18,42,0.619,317.55,376.64,140.1,133.7,0.624,280333.49999998,280369.69999998,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130518,637105.00
05/26/2014 15:15,1,4.511,ACTIVE,217.1,376.80,60.00,1401131742,"033051125000118","019011112586793",37.75,43,0.752,313.45,386.87,169.4,161.6,0.744,318164.80000013,318211.70000011,245,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130520,637106.00
05/26/2014 15:15,1,4.386,ACTIVE,217.7,339.46,60.00,1401131742,"033051125000150","019011112586793",37.72,42,0.734,313.46,387.74,164.6,158.8,0.729,321044.69999967,321089.69999967,374,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130522,637107.00
05/26/2014 15:15,1,6.129,ACTIVE,217.7,348.73,60.03,1401131742,"040051121000185","019011112586793",24.26,43,0.659,317.45,380.52,147.9,142.7,0.655,289306.50000005,289346.20000005,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130524,637108.00
05/26/2014 15:15,1,6.251,ACTIVE,216.9,370.05,60.03,1401131742,"040051121000195","019011112586793",24.17,44,0.664,315.47,379.98,150.3,143.3,0.660,291895.70000016,291935.50000017,168,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130527,637109.00
05/26/2014 15:15,0,6.320,ACTIVE,217.80,373.01,59.981,1401131742,"274151322000083","019011112586793",26.86,59.50,0,331.83,388.94,171.9,164.0,0.681,132170.9,132170.9,3453,0,0,0,L,1151911521,0,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130528,637110.00
05/26/2014 15:15,0,6.365,ACTIVE,218.93,366.70,59.970,1401131742,"274151322000076","019011112586793",27.33,59.00,0,338.14,392.55,176.2,168.2,0.681,134554.3,134554.3,3434,0,0,0,L,1151911521,0,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130530,637111.00
05/26/2014 15:15,0,4.012,ACTIVE,218.26,396.75,59.975,1401131742,"274151322000094","019011112586793",36.72,52.50,0,380.22,447.55,149.3,142.2,0.575,79259.6,79259.6,3454,0,0,0,L,1151911521,0,124.04,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130532,637112.00
05/26/2014 15:15,0,6.010,ACTIVE,218.03,365.19,59.975,1401131742,"274151322000052","019011112586793",27.27,59.50,0,336.64,389.54,166.0,158.3,0.636,132323.4,132323.4,3385,0,0,0,L,1151911521,0,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130534,637113.00
05/26/2014 15:15,0,5.979,ACTIVE,218.26,367.00,59.981,1401131742,"274151322000085","019011112586793",27.57,53.50,0,337.24,391.04,166.8,159.1,0.632,131721.9,131721.9,3375,0,0,0,L,1151911521,0,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130536,637114.00
05/26/2014 15:15,0,5.939,ACTIVE,217.80,349.86,59.975,1401131742,"274151322000087","019011112586793",25.76,87.50,0,332.43,386.53,154.9,147.6,0.583,126888.0,126888.0,3375,0,0,0,L,1151911521,0,124.27,125.17,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130537,637115.00
05/26/2014 15:15,0,5.762,ACTIVE,218.03,360.99,59.975,1401131742,"274151322000088","019011112586793",27.14,53.50,0,333.63,389.54,158.4,151.0,0.597,127402.7,127402.7,3380,0,0,0,L,1151911521,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130539,637116.00
05/26/2014 15:15,0,6.129,ACTIVE,217.58,370.00,59.970,1401131742,"274151322000095","019011112586793",27.55,57.70,0,331.83,392.25,170.8,163.0,0.636,133110.4,133110.4,3391,0,0,0,L,1151911521,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130541,637117.00
05/26/2014 15:15,0,3.777,ACTIVE,218.26,410.28,59.965,1401131742,"274151322000068","019011112586793",37.69,55.50,0,377.82,447.85,143.8,136.8,0.544,77085.7,77085.7,3395,0,0,0,L,1151911521,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130542,637118.00
05/26/2014 15:15,0,5.699,ACTIVE,217.80,356.18,59.975,1401131742,"274151322000054","019011112586793",27.59,54.00,0,333.03,390.14,159.2,151.7,0.605,130408.3,130408.3,3355,0,0,0,L,1151911521,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130544,637119.00
05/26/2014 15:15,1,5.616,ACTIVE,216.4,324.67,60.03,1401131742,"040051121000095","019011112586793",22.23,39,0.549,316.94,375.70,124.2,118.3,0.555,275004.09999995,275039.89999996,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130546,637120.00
05/26/2014 15:15,1,3.660,ACTIVE,217.3,344.96,60.03,1401131742,"033051125000132","019011112586793",32.45,42,0.521,318.35,373.26,118.2,112.8,0.535,249742.49999948,249776.39999946,213,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130549,637121.00
05/26/2014 15:30,1,6.004,ACTIVE,218.4,328.28,60.03,1401132613,"040051121000097","019011112586793",24.83,41,0.657,305.66,380.07,148.3,142.7,0.659,305872.89999996,305907.19999996,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132615,637122.00
05/26/2014 15:30,1,5.941,ACTIVE,217.9,325.03,60.03,1401132613,"040051121000095","019011112586793",22.43,38,0.588,303.81,374.52,132.6,127.2,0.586,275039.89999996,275069.39999996,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132618,637123.00
05/26/2014 15:30,1,3.813,ACTIVE,217.3,345.34,60.03,1401132613,"033051125000132","019011112586793",32.92,41,0.550,305.98,371.77,124.9,119.1,0.561,249776.39999946,249804.2999995,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132620,637124.00
05/26/2014 15:30,1,3.734,ACTIVE,217.5,328.91,60.03,1401132613,"033051125000135","019011112586793",33.06,39,0.546,304.60,372.81,122.8,118.4,0.555,245829.19999986,245857.99999986,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132622,637125.00
05/26/2014 15:30,1,5.897,ACTIVE,217.1,368.43,60.03,1401132613,"040051121000116","019011112586793",24.71,39,0.641,303.31,378.77,145.0,138.2,0.645,289547.09999989,289580.89999989,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132624,637126.00
05/26/2014 15:30,1,5.950,ACTIVE,218.0,358.42,60.03,1401132613,"040051121000068","019011112586793",22.51,40,0.589,304.44,375.21,133.3,127.7,0.596,280369.69999998,280400.99999998,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132627,637127.00
05/26/2014 15:30,1,4.371,ACTIVE,217.4,339.34,60.03,1401132613,"033051125000118","019011112586793",37.79,42,0.729,302.38,385.31,164.3,157.3,0.724,318211.70000011,318250.20000011,247,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132629,637128.00
05/26/2014 15:30,1,4.318,ACTIVE,216.9,328.90,60.03,1401132613,"033051125000150","019011112586793",38.06,40,0.729,301.96,385.87,163.5,157.5,0.725,321089.69999967,321128.09999965,376,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132631,637129.00
05/26/2014 15:30,1,6.014,ACTIVE,217.8,323.75,60.07,1401132613,"040051121000185","019011112586793",24.38,41,0.647,305.05,380.54,145.9,140.3,0.648,289346.20000005,289380.30000005,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132633,637130.00
05/26/2014 15:30,1,6.085,ACTIVE,217.1,352.40,60.03,1401132613,"040051121000195","019011112586793",24.37,43,0.653,305.53,379.12,147.5,140.6,0.649,291935.50000017,291969.70000016,170,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132635,637131.00
05/26/2014 15:30,0,6.285,ACTIVE,216.90,350.77,59.996,1401132613,"274151322000083","019011112586793",27.29,57.70,0,319.51,387.14,173.5,165.6,0.698,132210.9,132210.9,3454,0,0,0,L,1151911521,0,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132637,637132.00
05/26/2014 15:30,0,6.533,ACTIVE,218.26,372.41,59.991,1401132613,"274151322000076","019011112586793",27.81,56.80,0,323.41,391.04,183.8,175.5,0.712,134596.8,134596.8,3435,0,0,0,L,1151911521,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132639,637133.00
05/26/2014 15:30,0,4.123,ACTIVE,217.80,427.11,60.002,1401132613,"274151322000094","019011112586793",38.11,51.50,0,384.13,449.35,157.8,150.4,0.601,79296.1,79296.1,3455,0,0,0,L,1151911521,0,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132641,637134.00
05/26/2014 15:30,0,6.248,ACTIVE,217.80,351.07,59.970,1401132613,"274151322000052","019011112586793",27.45,57.00,0,318.61,387.74,173.7,165.7,0.663,132363.3,132363.3,3386,0,0,0,L,1151911521,0,123.81,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132642,637135.00
05/26/2014 15:30,0,6.236,ACTIVE,218.03,366.70,59.986,1401132613,"274151322000085","019011112586793",27.77,51.80,0,319.21,388.64,175.3,167.2,0.663,131762.2,131762.2,3376,0,0,0,L,1151911521,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132644,637136.00
05/26/2014 15:30,0,6.256,ACTIVE,217.80,361.29,59.986,1401132613,"274151322000087","019011112586793",26.00,85.50,0,319.81,385.33,164.8,157.1,0.623,126925.8,126925.8,3376,0,0,0,L,1151911521,0,124.27,124.94,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132646,637137.00
05/26/2014 15:30,0,6.137,ACTIVE,217.80,350.17,59.986,1401132613,"274151322000088","019011112586793",27.49,51.30,0,320.41,387.44,170.8,162.9,0.636,127442.1,127442.1,3381,0,0,0,L,1151911521,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132648,637138.00
05/26/2014 15:30,0,6.604,ACTIVE,217.80,364.89,59.975,1401132613,"274151322000095","019011112586793",27.61,55.80,0,318.00,390.74,184.6,176.2,0.694,133153.0,133153.0,3392,0,0,0,L,1151911521,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132650,637139.00
05/26/2014 15:30,0,4.199,ACTIVE,219.16,419.90,60.002,1401132613,"274151322000068","019011112586793",37.39,53.30,0,382.63,447.55,158.5,151.1,0.597,77122.4,77122.4,3396,0,0,0,L,1151911521,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132651,637140.00
05/26/2014 15:30,0,6.162,ACTIVE,217.80,353.17,59.981,1401132613,"274151322000054","019011112586793",27.65,52.00,0,317.70,388.34,172.5,164.6,0.654,130448.3,130448.3,3356,0,0,0,L,1151911521,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401132653,637141.00
05/26/2014 15:45,1,5.604,ACTIVE,217.8,345.08,60.00,1401133537,"040051121000097","019011112586793",24.89,40,0.617,316.62,376.52,138.8,133.4,0.618,305907.19999996,305942.09999996,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401133540,637142.00
05/26/2014 15:45,1,5.523,ACTIVE,216.9,361.10,60.03,1401133537,"040051121000095","019011112586793",22.66,37,0.552,317.63,371.64,124.5,119.1,0.558,275069.39999996,275100.89999996,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401133542,637143.00
05/26/2014 15:45,1,3.558,ACTIVE,216.8,357.74,60.03,1401133537,"033051125000132","019011112586793",33.27,40,0.520,318.59,369.02,117.8,112.3,0.534,249804.2999995,249833.89999946,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401133544,637144.00
05/26/2014 15:45,1,3.505,ACTIVE,217.3,342.49,60.00,1401133537,"033051125000135","019011112586793",33.37,38,0.517,318.47,370.48,116.3,111.9,0.525,245857.99999986,245887.49999986,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401133546,637145.00
05/26/2014 15:45,1,5.638,ACTIVE,216.5,344.68,60.03,1401133537,"040051121000116","019011112586793",25.04,38,0.621,316.56,375.51,140.5,133.7,0.626,289580.89999989,289615.39999989,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130509,637146.00
05/26/2014 15:45,1,5.777,ACTIVE,217.1,344.63,60.00,1401133537,"040051121000068","019011112586793",22.58,39,0.574,317.74,371.94,129.8,124.1,0.582,280400.99999998,280432.79999998,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130511,637147.00
05/26/2014 15:45,1,4.143,ACTIVE,217.5,327.51,60.03,1401133537,"033051125000118","019011112586793",38.38,41,0.703,314.91,382.14,158.2,152.1,0.698,318250.20000011,318289.40000016,249,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130513,637148.00
05/26/2014 15:45,1,4.100,ACTIVE,217.1,333.41,60.03,1401133537,"033051125000150","019011112586793",38.14,39,0.693,313.90,381.45,155.6,149.6,0.694,321128.09999965,321167.29999964,378,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130516,637149.00
05/26/2014 15:45,1,5.734,ACTIVE,217.5,352.29,60.03,1401133537,"040051121000185","019011112586793",24.44,40,0.620,317.85,376.55,139.4,134.0,0.623,289380.30000005,289415.00000005,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130518,637150.00
05/26/2014 15:45,1,5.791,ACTIVE,216.9,367.09,60.00,1401133537,"040051121000195","019011112586793",24.78,42,0.630,315.78,375.61,142.7,136.1,0.632,291969.70000016,292004.30000018,172,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130520,637151.00
05/26/2014 15:45,0,6.096,ACTIVE,217.13,355.58,59.970,1401133537,"274151322000083","019011112586793",27.53,55.80,0,331.53,384.73,169.9,162.1,0.681,132251.9,132251.9,3455,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130522,637152.00
05/26/2014 15:45,0,6.273,ACTIVE,218.48,372.71,59.981,1401133537,"274151322000076","019011112586793",28.19,54.00,0,334.24,388.34,179.2,171.1,0.694,134640.1,134640.1,3436,0,0,0,L,1151911521,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130524,637153.00
05/26/2014 15:45,0,4.090,ACTIVE,218.03,403.37,59.970,1401133537,"274151322000094","019011112586793",36.98,49.80,0,385.33,446.95,153.7,146.4,0.592,79333.3,79333.3,3456,0,0,0,L,1151911521,0,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130525,637154.00
05/26/2014 15:45,0,6.020,ACTIVE,217.80,351.67,59.959,1401133537,"274151322000052","019011112586793",27.49,55.50,0,333.03,385.03,167.5,159.7,0.636,132404.0,132404.0,3387,0,0,0,L,1151911521,0,123.81,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130527,637155.00
05/26/2014 15:45,0,6.053,ACTIVE,217.80,370.00,59.970,1401133537,"274151322000085","019011112586793",27.81,50.20,0,332.43,385.33,170.3,162.5,0.645,131803.3,131803.3,3377,0,0,0,L,1151911521,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130529,637156.00
05/26/2014 15:45,0,6.004,ACTIVE,217.80,348.66,60.007,1401133537,"274151322000087","019011112586793",26.46,82.30,0,332.13,382.93,160.6,153.1,0.605,126964.4,126964.4,3377,0,0,0,L,1151911521,0,124.49,124.94,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130530,637157.00
05/26/2014 15:45,0,5.986,ACTIVE,218.03,351.07,59.965,1401133537,"274151322000088","019011112586793",27.39,49.80,0,332.13,385.33,166.0,158.3,0.623,127482.1,127482.1,3382,0,0,0,L,1151911521,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130532,637158.00
05/26/2014 15:45,0,6.336,ACTIVE,217.80,351.07,59.970,1401133537,"274151322000095","019011112586793",28.05,53.80,0,331.53,387.44,180.0,171.8,0.672,133196.5,133196.5,3393,0,0,0,L,1151911521,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130534,637159.00
05/26/2014 15:45,0,4.006,ACTIVE,218.93,422.90,59.975,1401133537,"274151322000068","019011112586793",37.67,51.80,0,382.03,447.55,152.7,145.4,0.579,77159.7,77159.7,3397,0,0,0,L,1151911521,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130535,637160.00
05/26/2014 15:45,0,5.887,ACTIVE,217.80,358.58,59.975,1401133537,"274151322000054","019011112586793",27.57,50.00,0,332.13,385.63,164.2,156.6,0.610,130489.0,130489.0,3357,0,0,0,L,1151911521,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401130537,637161.00
05/26/2014 16:01,1,5.141,ACTIVE,217.3,365.70,60.03,1401134469,"040051121000097","019011112586793",25.13,39,0.570,316.97,374.21,128.5,123.1,0.577,305942.09999996,305973.69999996,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134472,637162.00
05/26/2014 16:01,1,5.165,ACTIVE,217.0,324.05,60.07,1401134469,"040051121000095","019011112586793",22.66,37,0.514,317.97,368.78,116.4,110.9,0.524,275100.89999996,275129.39999996,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134474,637163.00
05/26/2014 16:01,1,3.305,ACTIVE,217.1,358.91,60.03,1401134469,"033051125000132","019011112586793",33.52,39,0.486,318.68,366.93,110.2,105.2,0.500,249833.89999946,249860.69999947,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134476,637164.00
05/26/2014 16:01,1,3.280,ACTIVE,217.6,358.51,60.07,1401134469,"033051125000135","019011112586793",33.30,37,0.484,318.30,368.11,108.7,104.6,0.493,245887.49999986,245914.19999986,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134478,637165.00
05/26/2014 16:01,1,5.192,ACTIVE,216.4,363.76,60.03,1401134469,"040051121000116","019011112586793",24.90,37,0.569,316.64,373.12,128.6,122.3,0.575,289615.39999989,289646.59999989,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134480,637166.00
05/26/2014 16:01,1,5.185,ACTIVE,217.3,336.79,60.03,1401134469,"040051121000068","019011112586793",22.82,38,0.521,317.14,370.27,117.7,112.3,0.532,280432.79999998,280461.49999998,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134483,637167.00
05/26/2014 16:01,1,3.788,ACTIVE,216.6,324.08,60.07,1401134469,"033051125000118","019011112586793",38.53,40,0.646,315.80,379.11,145.2,138.9,0.646,318289.40000016,318324.60000015,251,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134485,637168.00
05/26/2014 16:01,1,3.792,ACTIVE,217.4,341.39,60.03,1401134469,"033051125000150","019011112586793",38.39,38,0.645,314.82,378.34,144.8,139.6,0.646,321167.29999964,321202.49999969,380,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134487,637169.00
05/26/2014 16:01,1,5.263,ACTIVE,217.3,363.93,60.07,1401134469,"040051121000185","019011112586793",24.76,39,0.577,318.28,373.27,129.7,124.8,0.578,289415.00000005,289446.30000005,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134490,637170.00
05/26/2014 16:01,1,5.334,ACTIVE,216.1,358.75,60.07,1401134469,"040051121000195","019011112586793",24.70,40,0.580,317.17,373.53,131.1,124.6,0.586,292004.30000018,292035.60000013,174,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134492,637171.00
05/26/2014 16:01,0,5.578,ACTIVE,217.58,364.29,59.996,1401134469,"274151322000083","019011112586793",27.45,54.00,0,331.53,382.63,155.1,147.8,0.619,132288.9,132288.9,3456,0,0,0,L,1151911521,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134494,637172.00
05/26/2014 16:01,0,5.727,ACTIVE,218.26,368.50,60.002,1401134469,"274151322000076","019011112586793",28.25,52.50,0,333.33,385.33,163.6,156.0,0.632,134679.2,134679.2,3437,0,0,0,L,1151911521,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134495,637173.00
05/26/2014 16:01,0,3.664,ACTIVE,217.80,407.27,59.996,1401134469,"274151322000094","019011112586793",37.91,49.00,0,385.03,443.64,140.5,133.7,0.535,79366.8,79366.8,3457,0,0,0,L,1151911521,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134497,637174.00
05/26/2014 16:01,0,5.422,ACTIVE,217.58,364.29,60.002,1401134469,"274151322000052","019011112586793",27.75,53.00,0,332.43,382.63,152.4,145.2,0.597,132440.6,132440.6,3388,0,0,0,L,1151911521,0,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134499,637175.00
05/26/2014 16:01,0,5.471,ACTIVE,217.58,367.60,60.002,1401134469,"274151322000085","019011112586793",27.77,49.50,0,333.03,382.93,153.8,146.5,0.583,131840.3,131840.3,3378,0,0,0,L,1151911521,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134501,637176.00
05/26/2014 16:01,0,5.418,ACTIVE,217.58,363.09,60.012,1401134469,"274151322000087","019011112586793",26.58,81.00,0,332.13,380.52,145.8,138.8,0.552,126999.5,126999.5,3378,0,0,0,L,1151911521,0,124.27,124.94,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134502,637177.00
05/26/2014 16:01,0,5.350,ACTIVE,217.58,364.59,60.002,1401134469,"274151322000088","019011112586793",27.71,48.30,0,332.43,382.63,150.1,142.9,0.561,127518.2,127518.2,3383,0,0,0,L,1151911521,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134504,637178.00
05/26/2014 16:01,0,5.760,ACTIVE,217.58,370.60,60.007,1401134469,"274151322000095","019011112586793",28.31,51.30,0,331.83,384.73,165.1,157.4,0.614,133235.8,133235.8,3394,0,0,0,L,1151911521,0,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134506,637179.00
05/26/2014 16:01,0,3.605,ACTIVE,218.71,428.01,60.012,1401134469,"274151322000068","019011112586793",38.53,50.40,0,383.83,445.15,140.4,133.6,0.535,77193.1,77193.1,3398,0,0,0,L,1151911521,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134508,637180.00
05/26/2014 16:01,0,5.520,ACTIVE,218.03,367.30,60.007,1401134469,"274151322000054","019011112586793",27.53,48.80,0,332.13,382.63,154.0,146.7,0.579,130525.6,130525.6,3358,0,0,0,L,1151911521,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401134509,637181.00
05/26/2014 16:15,1,4.943,ACTIVE,217.0,334.81,60.00,1401135303,"040051121000097","019011112586793",25.00,38,0.546,317.42,370.45,122.9,117.8,0.553,305973.69999996,306000.29999996,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135306,637182.00
05/26/2014 16:15,1,4.941,ACTIVE,216.0,326.13,60.03,1401135303,"040051121000095","019011112586793",22.60,37,0.491,318.25,365.83,111.1,105.5,0.501,275129.39999996,275153.29999994,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135308,637183.00
05/26/2014 16:15,1,3.174,ACTIVE,216.2,356.07,60.00,1401135303,"033051125000132","019011112586793",33.35,38,0.465,319.02,364.96,105.3,100.2,0.482,249860.69999947,249883.39999946,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637184.00
05/26/2014 16:15,1,3.122,ACTIVE,216.8,346.56,60.00,1401135303,"033051125000135","019011112586793",33.14,37,0.458,318.90,364.65,102.9,98.9,0.474,245914.19999986,245936.59999986,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637185.00
05/26/2014 16:15,1,4.935,ACTIVE,215.9,351.32,60.03,1401135303,"040051121000116","019011112586793",24.93,36,0.540,315.72,368.46,122.4,116.0,0.553,289646.59999989,289672.99999989,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,637186.00
05/26/2014 16:15,1,4.936,ACTIVE,216.9,330.13,60.03,1401135303,"040051121000068","019011112586793",22.65,38,0.492,318.76,367.65,111.2,106.6,0.503,280461.49999998,280485.59999998,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637187.00
05/26/2014 16:15,1,3.592,ACTIVE,216.5,331.67,60.00,1401135303,"033051125000118","019011112586793",38.27,38,0.610,314.89,374.31,136.8,131.1,0.608,318324.60000015,318354.40000016,253,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135319,637188.00
05/26/2014 16:15,1,3.578,ACTIVE,216.8,344.74,60.00,1401135303,"033051125000150","019011112586793",38.24,38,0.608,315.20,375.28,136.1,130.8,0.612,321202.49999969,321232.29999964,382,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135322,637189.00
05/26/2014 16:15,1,4.952,ACTIVE,217.2,324.72,60.03,1401135303,"040051121000185","019011112586793",24.68,38,0.540,318.80,369.27,121.6,116.6,0.548,289446.30000005,289472.60000005,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637190.00
05/26/2014 16:15,1,4.998,ACTIVE,216.3,342.82,60.00,1401135303,"040051121000195","019011112586793",24.60,39,0.539,315.00,369.40,122.3,116.1,0.550,292035.60000013,292061.90000014,176,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135326,637191.00
05/26/2014 16:15,0,5.211,ACTIVE,217.13,359.78,59.970,1401135303,"274151322000083","019011112586793",27.41,52.30,0,332.13,379.32,144.6,137.7,0.583,132320.3,132320.3,3457,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,637192.00
05/26/2014 16:15,0,5.385,ACTIVE,218.48,349.86,59.975,1401135303,"274151322000076","019011112586793",27.91,51.00,0,333.33,381.42,152.2,144.9,0.588,134712.3,134712.3,3438,0,0,0,L,1151911521,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135329,637193.00
05/26/2014 16:15,0,3.385,ACTIVE,217.80,411.48,59.970,1401135303,"274151322000094","019011112586793",38.05,49.00,0,384.43,440.64,131.2,124.7,0.508,79394.9,79394.9,3458,0,0,0,L,1151911521,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637194.00
05/26/2014 16:15,0,5.203,ACTIVE,217.80,348.96,59.981,1401135303,"274151322000052","019011112586793",27.39,51.80,0,332.43,378.72,144.2,137.2,0.552,132471.6,132471.6,3389,0,0,0,L,1151911521,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,637195.00
05/26/2014 16:15,0,5.193,ACTIVE,217.80,357.98,59.981,1401135303,"274151322000085","019011112586793",27.67,48.30,0,333.03,379.02,145.4,138.4,0.544,131871.4,131871.4,3379,0,0,0,L,1151911521,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135335,637196.00
05/26/2014 16:15,0,5.236,ACTIVE,217.80,363.39,59.981,1401135303,"274151322000087","019011112586793",26.22,77.30,0,332.43,376.92,139.1,132.3,0.526,127029.1,127029.1,3379,0,0,0,L,1151911521,0,124.27,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637197.00
05/26/2014 16:15,0,5.139,ACTIVE,217.80,360.99,59.986,1401135303,"274151322000088","019011112586793",27.35,48.00,0,332.43,378.12,142.5,135.6,0.530,127548.6,127548.6,3384,0,0,0,L,1151911521,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,637198.00
05/26/2014 16:15,0,5.498,ACTIVE,217.80,349.86,59.981,1401135303,"274151322000095","019011112586793",27.95,50.60,0,332.13,382.63,155.6,148.3,0.579,133269.1,133269.1,3395,0,0,0,L,1151911521,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637199.00
05/26/2014 16:15,0,3.504,ACTIVE,218.71,398.56,59.991,1401135303,"274151322000068","019011112586793",36.98,50.20,0,382.33,443.04,131.5,125.0,0.495,77221.3,77221.3,3399,0,0,0,L,1151911521,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135342,637200.00
05/26/2014 16:15,0,5.133,ACTIVE,218.03,363.99,59.975,1401135303,"274151322000054","019011112586793",27.41,48.50,0,332.13,379.32,142.5,135.6,0.535,130556.5,130556.5,3359,0,0,0,L,1151911521,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135344,637201.00
05/26/2014 16:15,1,5.112,ACTIVE,217.2,345.73,60.00,1401135303,"040051121000097","019011112586793",24.96,38,0.563,318.14,370.34,127.0,121.9,0.571,306000.29999996,306004.49999996,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135306,637202.00
05/26/2014 16:15,1,5.152,ACTIVE,216.2,357.72,60.00,1401135303,"040051121000095","019011112586793",22.45,37,0.510,317.25,366.16,115.1,109.5,0.516,275153.29999994,275156.89999996,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135308,637203.00
05/26/2014 16:15,1,3.313,ACTIVE,216.4,358.27,60.00,1401135303,"033051125000132","019011112586793",33.12,38,0.481,319.15,364.07,109.2,104.1,0.496,249883.39999946,249886.7999995,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637204.00
05/26/2014 16:15,1,3.263,ACTIVE,216.5,323.21,60.00,1401135303,"033051125000135","019011112586793",32.96,37,0.476,317.81,365.46,107.0,102.9,0.488,245936.59999986,245939.99999986,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637205.00
05/26/2014 16:15,1,5.132,ACTIVE,215.7,320.53,60.00,1401135303,"040051121000116","019011112586793",24.95,37,0.565,316.71,368.13,127.4,121.0,0.573,289672.99999989,289677.09999989,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,637206.00
05/26/2014 16:15,1,5.177,ACTIVE,216.8,353.17,60.00,1401135303,"040051121000068","019011112586793",22.58,38,0.517,317.90,365.61,116.3,111.5,0.528,280485.59999998,280489.29999998,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637207.00
05/26/2014 16:15,1,3.751,ACTIVE,216.3,333.43,60.00,1401135303,"033051125000118","019011112586793",38.19,39,0.635,315.80,373.53,142.5,136.4,0.635,318354.40000016,318359.00000012,255,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637208.00
05/26/2014 16:15,1,3.701,ACTIVE,216.3,325.02,60.03,1401135303,"033051125000150","019011112586793",38.15,38,0.628,315.83,373.45,140.5,135.2,0.630,321232.29999964,321236.89999966,384,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135322,637209.00
05/26/2014 16:15,1,5.121,ACTIVE,216.7,350.85,60.00,1401135303,"040051121000185","019011112586793",24.55,38,0.556,316.64,368.35,125.1,120.3,0.562,289472.60000005,289476.80000005,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637210.00
05/26/2014 16:15,1,5.146,ACTIVE,216.4,363.66,60.03,1401135303,"040051121000195","019011112586793",24.68,39,0.559,316.80,368.77,126.3,120.4,0.569,292061.90000014,292066.00000016,178,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135326,637211.00
05/26/2014 16:15,0,5.400,ACTIVE,216.67,348.96,59.959,1401135303,"274151322000083","019011112586793",27.51,52.00,0,332.73,378.72,150.4,143.3,0.601,132325.1,132325.1,3458,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,637212.00
05/26/2014 16:15,0,5.637,ACTIVE,217.80,348.66,59.959,1401135303,"274151322000076","019011112586793",27.87,50.60,0,336.04,381.42,159.1,151.7,0.614,134717.4,134717.4,3439,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637213.00
05/26/2014 16:15,0,3.631,ACTIVE,217.35,400.66,59.959,1401135303,"274151322000094","019011112586793",37.03,48.80,0,388.04,438.83,135.9,129.2,0.526,79399.3,79399.3,3459,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135332,637214.00
05/26/2014 16:15,0,5.379,ACTIVE,217.35,363.09,59.965,1401135303,"274151322000052","019011112586793",27.45,52.00,0,333.63,378.12,149.6,142.4,0.575,132476.5,132476.5,3390,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,637215.00
05/26/2014 16:15,0,5.344,ACTIVE,217.35,352.87,59.981,1401135303,"274151322000085","019011112586793",27.71,48.80,0,335.44,378.72,149.9,142.7,0.570,131876.2,131876.2,3380,0,0,0,L,1151911521,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135335,637216.00
05/26/2014 16:15,0,5.312,ACTIVE,216.90,362.19,59.928,1401135303,"274151322000087","019011112586793",26.48,77.30,0,316.50,399.46,142.4,135.5,0.539,127033.7,127033.7,3380,0,0,0,L,1151911521,0,123.81,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637217.00
05/26/2014 16:15,0,5.264,ACTIVE,216.90,358.28,59.949,1401135303,"274151322000088","019011112586793",27.35,48.00,0,333.63,377.82,145.8,138.8,0.544,127553.2,127553.2,3385,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,637218.00
05/26/2014 16:15,0,5.672,ACTIVE,217.13,353.47,59.959,1401135303,"274151322000095","019011112586793",27.87,51.30,0,332.43,380.52,159.9,152.4,0.597,133274.3,133274.3,3396,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637219.00
05/26/2014 16:15,0,3.490,ACTIVE,218.03,414.79,59.949,1401135303,"274151322000068","019011112586793",38.47,50.40,0,384.43,443.34,136.4,129.7,0.517,77225.7,77225.7,3400,0,0,0,L,1151911521,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135342,637220.00
05/26/2014 16:15,0,5.295,ACTIVE,217.13,354.67,59.959,1401135303,"274151322000054","019011112586793",27.61,48.80,0,333.63,378.42,148.1,141.0,0.552,130561.2,130561.2,3360,0,0,0,L,1151911521,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637221.00
05/26/2014 16:15,1,5.052,ACTIVE,216.8,325.42,60.03,1401135306,"040051121000097","019011112586793",24.97,38,0.558,317.72,370.42,125.5,120.5,0.562,306004.49999996,306012.89999996,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637222.00
05/26/2014 16:15,1,5.107,ACTIVE,215.8,328.19,60.03,1401135306,"040051121000095","019011112586793",22.41,37,0.502,317.09,365.58,113.9,108.1,0.514,275156.89999996,275164.49999998,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637223.00
05/26/2014 16:15,1,3.312,ACTIVE,216.7,328.67,60.00,1401135306,"033051125000132","019011112586793",33.10,38,0.483,318.37,364.32,109.1,104.2,0.496,249886.7999995,249894.09999951,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637224.00
05/26/2014 16:15,1,3.249,ACTIVE,216.6,331.58,60.03,1401135306,"033051125000135","019011112586793",33.11,37,0.477,318.11,364.73,107.0,103.1,0.489,245939.99999986,245947.19999986,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637225.00
05/26/2014 16:15,1,5.088,ACTIVE,215.8,342.22,60.00,1401135306,"040051121000116","019011112586793",25.06,36,0.562,316.29,369.14,126.9,120.8,0.570,289677.09999989,289685.59999989,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135693,637226.00
05/26/2014 16:15,1,5.134,ACTIVE,216.4,346.41,60.03,1401135306,"040051121000068","019011112586793",22.73,38,0.514,316.64,366.31,116.1,110.6,0.526,280489.29999998,280497.19999998,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135696,637227.00
05/26/2014 16:15,1,3.736,ACTIVE,216.1,325.13,60.03,1401135306,"033051125000118","019011112586793",38.27,38,0.634,315.73,373.15,142.3,136.4,0.634,318359.00000012,318368.60000014,257,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135700,637228.00
05/26/2014 16:15,1,3.746,ACTIVE,216.4,365.27,60.00,1401135306,"033051125000150","019011112586793",37.87,38,0.633,315.36,373.85,141.1,136.5,0.635,321236.89999966,321246.69999967,386,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135703,637229.00
05/26/2014 16:15,1,5.103,ACTIVE,216.6,356.16,60.00,1401135306,"040051121000185","019011112586793",24.50,38,0.554,318.43,368.38,124.4,119.6,0.562,289476.80000005,289485.50000005,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135706,637230.00
05/26/2014 16:15,1,5.063,ACTIVE,216.3,339.40,60.03,1401135306,"040051121000195","019011112586793",24.73,39,0.551,317.05,368.67,124.6,118.7,0.562,292066.00000016,292074.70000015,180,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135710,637231.00
05/26/2014 16:15,0,5.322,ACTIVE,216.00,346.26,59.981,1401135306,"274151322000083","019011112586793",27.53,52.30,0,331.83,379.02,148.4,141.3,0.592,132335.6,132335.6,3459,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135713,637232.00
05/26/2014 16:15,0,5.482,ACTIVE,217.13,353.77,59.970,1401135306,"274151322000076","019011112586793",27.95,51.50,0,333.03,380.52,155.1,147.8,0.601,134728.4,134728.4,3440,0,0,0,L,1151911521,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135715,637233.00
05/26/2014 16:15,0,3.471,ACTIVE,216.67,416.59,59.975,1401135306,"274151322000094","019011112586793",37.51,49.30,0,388.04,439.43,131.9,125.4,0.513,79408.7,79408.7,3460,0,0,0,L,1151911521,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135718,637234.00
05/26/2014 16:15,0,5.191,ACTIVE,216.45,351.37,59.981,1401135306,"274151322000052","019011112586793",27.39,52.30,0,332.73,378.12,144.0,137.1,0.566,132486.8,132486.8,3391,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135720,637235.00
05/26/2014 16:15,0,5.189,ACTIVE,216.45,343.85,59.975,1401135306,"274151322000085","019011112586793",27.59,48.50,0,333.63,379.02,144.9,138.0,0.535,131886.7,131886.7,3381,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135723,637236.00
05/26/2014 16:15,0,5.154,ACTIVE,216.67,352.27,59.965,1401135306,"274151322000087","019011112586793",26.28,76.50,0,332.43,376.92,137.2,130.5,0.508,127043.7,127043.7,3381,0,0,0,L,1151911521,0,123.81,124.04,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,637237.00
05/26/2014 16:15,0,5.102,ACTIVE,216.67,351.37,59.970,1401135306,"274151322000088","019011112586793",27.23,48.50,0,332.43,377.52,140.7,133.8,0.539,127563.5,127563.5,3386,0,0,0,L,1151911521,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,637238.00
