ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 16:15,0,5.691,ACTIVE,216.67,360.99,59.965,1401135306,"274151322000095","019011112586793",27.65,51.00,0,332.43,381.12,159.4,151.9,0.601,133285.6,133285.6,3397,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637239.00
05/26/2014 16:15,0,3.559,ACTIVE,217.80,412.08,59.965,1401135306,"274151322000068","019011112586793",37.63,50.40,0,385.33,435.83,135.3,128.7,0.508,77235.3,77235.3,3401,0,0,0,L,1151911521,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637240.00
05/26/2014 16:15,0,5.320,ACTIVE,216.67,351.97,59.959,1401135306,"274151322000054","019011112586793",27.53,48.80,0,332.13,378.72,148.4,141.3,0.561,130571.8,130571.8,3361,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,637241.00
05/26/2014 16:15,1,5.010,ACTIVE,216.7,363.57,60.00,1401135307,"040051121000097","019011112586793",25.00,38,0.554,317.29,368.92,124.6,119.5,0.562,306012.89999996,306017.09999996,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637242.00
05/26/2014 16:15,1,5.054,ACTIVE,216.5,322.16,60.00,1401135307,"040051121000095","019011112586793",22.53,37,0.501,317.94,365.39,113.3,107.7,0.511,275164.49999998,275168.19999997,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637243.00
05/26/2014 16:15,1,3.241,ACTIVE,216.7,324.41,60.00,1401135307,"033051125000132","019011112586793",33.25,38,0.473,319.07,364.88,107.2,102.3,0.490,249894.09999951,249897.59999951,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637244.00
05/26/2014 16:15,1,3.227,ACTIVE,216.6,335.48,60.03,1401135307,"033051125000135","019011112586793",32.90,37,0.470,318.70,364.30,105.6,101.4,0.482,245947.19999986,245950.69999986,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637245.00
05/26/2014 16:15,1,5.063,ACTIVE,215.8,361.49,60.00,1401135307,"040051121000116","019011112586793",24.95,37,0.556,317.32,368.71,125.7,119.5,0.566,289685.59999989,289689.79999989,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637246.00
05/26/2014 16:15,1,4.991,ACTIVE,216.7,347.16,60.03,1401135307,"040051121000068","019011112586793",22.76,38,0.502,317.32,365.92,113.0,108.3,0.511,280497.19999998,280500.79999998,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637247.00
05/26/2014 16:15,1,3.776,ACTIVE,216.4,329.96,60.03,1401135307,"033051125000118","019011112586793",38.37,38,0.640,316.12,373.80,144.1,137.9,0.641,318368.60000014,318373.30000013,259,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637248.00
05/26/2014 16:15,1,3.774,ACTIVE,216.6,351.85,60.03,1401135307,"033051125000150","019011112586793",38.28,38,0.644,314.35,373.07,143.7,138.6,0.641,321246.69999967,321251.29999963,388,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637249.00
05/26/2014 16:15,1,5.254,ACTIVE,216.8,329.45,60.00,1401135307,"040051121000185","019011112586793",24.51,38,0.570,318.08,369.48,128.1,123.2,0.576,289485.50000005,289489.60000005,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,637250.00
05/26/2014 16:15,1,5.261,ACTIVE,216.8,323.51,60.03,1401135307,"040051121000195","019011112586793",24.72,39,0.573,317.50,369.09,129.4,123.7,0.579,292074.70000015,292078.90000014,182,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135341,637251.00
05/26/2014 16:15,0,5.506,ACTIVE,216.67,364.89,59.954,1401135307,"274151322000083","019011112586793",27.53,53.30,0,333.63,379.62,153.6,146.3,0.619,132340.5,132340.5,3460,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637252.00
05/26/2014 16:15,0,5.738,ACTIVE,217.58,363.09,59.981,1401135307,"274151322000076","019011112586793",27.77,51.00,0,333.63,379.92,161.4,153.9,0.628,134733.5,134733.5,3441,0,0,0,L,1151911521,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,637253.00
05/26/2014 16:15,0,3.578,ACTIVE,216.90,413.59,59.970,1401135307,"274151322000094","019011112586793",38.31,49.00,0,383.23,439.43,138.1,131.4,0.530,79413.2,79413.2,3461,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135349,637254.00
05/26/2014 16:15,0,5.432,ACTIVE,216.90,346.56,59.975,1401135307,"274151322000052","019011112586793",27.49,52.00,0,332.13,378.72,151.2,144.0,0.588,132491.7,132491.7,3392,0,0,0,L,1151911521,0,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637255.00
05/26/2014 16:15,0,5.447,ACTIVE,216.90,359.48,60.007,1401135307,"274151322000085","019011112586793",27.55,48.80,0,333.33,378.72,151.9,144.7,0.583,131891.6,131891.6,3382,0,0,0,L,1151911521,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637256.00
05/26/2014 16:15,0,5.404,ACTIVE,216.90,355.88,59.975,1401135307,"274151322000087","019011112586793",26.40,77.30,0,333.03,377.22,144.3,137.4,0.544,127048.3,127048.3,3382,0,0,0,L,1151911521,0,124.04,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,637257.00
05/26/2014 16:15,0,5.326,ACTIVE,216.90,366.40,59.975,1401135307,"274151322000088","019011112586793",27.35,48.00,0,332.73,378.12,147.5,140.5,0.552,127568.3,127568.3,3387,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,637258.00
05/26/2014 16:15,0,5.766,ACTIVE,217.13,355.58,59.986,1401135307,"274151322000095","019011112586793",27.87,51.80,0,331.83,382.03,162.7,155.1,0.610,133290.9,133290.9,3398,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637259.00
05/26/2014 16:15,0,3.561,ACTIVE,217.80,423.81,59.981,1401135307,"274151322000068","019011112586793",38.17,50.40,0,387.14,439.74,136.9,130.2,0.530,77239.8,77239.8,3402,0,0,0,L,1151911521,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637260.00
05/26/2014 16:15,0,5.402,ACTIVE,217.35,367.90,59.986,1401135307,"274151322000054","019011112586793",27.45,48.50,0,332.43,379.32,150.1,143.0,0.561,130576.7,130576.7,3362,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,637261.00
05/26/2014 16:15,1,5.057,ACTIVE,216.1,322.53,60.03,1401135306,"040051121000097","019011112586793",24.83,38,0.557,314.84,369.64,125.0,119.5,0.565,306017.09999996,306025.39999996,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637262.00
05/26/2014 16:15,1,5.047,ACTIVE,215.5,350.42,60.03,1401135306,"040051121000095","019011112586793",22.37,38,0.499,317.12,365.14,112.3,107.0,0.508,275168.19999997,275175.69999997,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637263.00
05/26/2014 16:15,1,3.242,ACTIVE,215.9,352.12,60.07,1401135306,"033051125000132","019011112586793",33.03,38,0.470,318.72,363.08,106.5,101.1,0.490,249897.59999951,249904.7999995,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136057,637264.00
05/26/2014 16:15,1,3.182,ACTIVE,216.1,343.38,60.03,1401135306,"033051125000135","019011112586793",33.11,37,0.468,318.29,364.57,104.8,100.8,0.483,245950.69999986,245957.69999986,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136060,637265.00
05/26/2014 16:15,1,5.043,ACTIVE,215.3,337.70,60.03,1401135306,"040051121000116","019011112586793",24.80,37,0.553,315.77,368.19,124.4,118.4,0.559,289689.79999989,289697.99999989,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136063,637266.00
05/26/2014 16:15,1,4.989,ACTIVE,216.2,359.89,60.03,1401135306,"040051121000068","019011112586793",22.64,38,0.497,317.46,364.96,112.4,106.7,0.514,280500.79999998,280508.39999998,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136066,637267.00
05/26/2014 16:15,1,3.675,ACTIVE,215.4,322.13,60.03,1401135306,"033051125000118","019011112586793",37.94,39,0.621,313.61,373.99,138.7,132.6,0.621,318373.30000013,318382.70000011,261,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136070,637268.00
05/26/2014 16:15,1,3.639,ALERT,216.4,328.54,60.03,1401135306,"033051125000150","019011112586793",38.01,38,0.617,312.61,374.72,137.6,132.5,0.620,321251.29999963,321260.59999964,390,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401136074,637269.00
05/26/2014 16:15,1,5.039,ACTIVE,216.1,348.80,60.03,1401135306,"040051121000185","019011112586793",24.51,38,0.549,318.01,369.03,122.9,118.1,0.560,289489.60000005,289497.80000005,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136077,637270.00
05/26/2014 16:15,1,5.064,ACTIVE,215.7,337.54,60.03,1401135306,"040051121000195","019011112586793",24.50,39,0.547,316.49,369.08,123.5,117.3,0.557,292078.90000014,292087.10000013,184,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136081,637271.00
05/26/2014 16:15,0,5.309,ACTIVE,216.22,365.49,59.986,1401135306,"274151322000083","019011112586793",27.37,52.50,0,333.03,379.92,147.1,140.1,0.592,132350.3,132350.3,3461,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136084,637272.00
05/26/2014 16:15,0,5.502,ACTIVE,217.35,359.78,59.986,1401135306,"274151322000076","019011112586793",27.87,51.30,0,332.73,380.52,155.2,147.9,0.601,134743.9,134743.9,3442,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136086,637273.00
05/26/2014 16:15,0,3.484,ACTIVE,216.90,413.59,59.981,1401135306,"274151322000094","019011112586793",37.73,49.50,0,388.94,440.34,132.7,126.1,0.508,79422.0,79422.0,3462,0,0,0,L,1151911521,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136089,637274.00
05/26/2014 16:15,0,5.270,ACTIVE,216.67,358.58,59.986,1401135306,"274151322000052","019011112586793",27.45,52.30,0,332.43,378.42,146.4,139.4,0.561,132501.4,132501.4,3393,0,0,0,L,1151911521,0,122.91,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136092,637275.00
05/26/2014 16:15,0,5.244,ACTIVE,217.13,367.30,59.981,1401135306,"274151322000085","019011112586793",27.67,48.80,0,332.73,379.02,146.9,139.8,0.561,131901.3,131901.3,3383,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136094,637276.00
05/26/2014 16:15,0,5.266,ACTIVE,216.45,349.56,59.986,1401135306,"274151322000087","019011112586793",26.22,77.30,0,332.73,377.22,139.8,133.0,0.539,127057.6,127057.6,3383,0,0,0,L,1151911521,0,123.59,124.49,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135235,637277.00
05/26/2014 16:15,0,5.203,ACTIVE,216.45,358.58,59.986,1401135306,"274151322000088","019011112586793",27.15,48.50,0,333.03,378.12,142.9,136.0,0.539,127577.7,127577.7,3388,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135237,637278.00
05/26/2014 16:15,0,5.572,ACTIVE,216.67,366.40,59.981,1401135306,"274151322000095","019011112586793",27.87,51.80,0,332.73,382.03,157.4,150.0,0.575,133301.3,133301.3,3399,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135240,637279.00
05/26/2014 16:15,0,3.475,ACTIVE,217.80,407.87,59.970,1401135306,"274151322000068","019011112586793",37.85,50.60,0,384.13,439.13,132.4,125.9,0.504,77248.6,77248.6,3403,0,0,0,L,1151911521,0,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135243,637280.00
05/26/2014 16:15,0,5.279,ACTIVE,216.67,366.10,59.965,1401135306,"274151322000054","019011112586793",27.19,49.00,0,332.73,379.62,145.3,138.4,0.552,130586.3,130586.3,3363,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,637281.00
05/26/2014 16:15,1,5.060,ACTIVE,216.1,323.78,60.03,1401135306,"040051121000097","019011112586793",24.83,38,0.557,316.32,368.10,125.0,119.8,0.565,306025.39999996,306029.39999996,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637282.00
05/26/2014 16:15,1,5.071,ACTIVE,215.3,345.02,60.07,1401135306,"040051121000095","019011112586793",22.35,38,0.501,315.53,363.13,112.8,107.2,0.510,275175.69999997,275179.29999993,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637283.00
05/26/2014 16:15,1,3.221,ACTIVE,216.0,357.06,60.03,1401135306,"033051125000132","019011112586793",33.07,38,0.469,317.49,362.17,106.0,101.1,0.485,249904.7999995,249908.09999951,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637284.00
05/26/2014 16:15,1,3.157,ACTIVE,216.4,329.81,60.03,1401135306,"033051125000135","019011112586793",33.20,37,0.465,317.95,362.40,104.3,100.2,0.478,245957.69999986,245961.09999986,349,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637285.00
05/26/2014 16:15,1,5.046,ACTIVE,215.0,345.90,60.03,1401135306,"040051121000116","019011112586793",24.78,37,0.553,314.36,366.12,124.4,118.7,0.563,289697.99999989,289701.99999989,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135323,637286.00
05/26/2014 16:15,1,5.071,ACTIVE,215.7,348.81,60.07,1401135306,"040051121000068","019011112586793",22.53,38,0.506,316.53,363.86,113.6,108.5,0.519,280508.39999998,280512.09999998,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135326,637287.00
05/26/2014 16:15,1,3.676,ACTIVE,215.7,322.91,60.03,1401135306,"033051125000118","019011112586793",38.17,39,0.625,314.37,372.35,139.6,134.2,0.619,318382.70000011,318387.00000012,263,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637288.00
05/26/2014 16:15,1,3.655,ACTIVE,215.5,335.00,60.03,1401135306,"033051125000150","019011112586793",38.22,38,0.625,313.47,372.27,139.0,133.3,0.627,321260.59999964,321265.19999966,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637289.00
05/26/2014 16:15,1,5.072,ACTIVE,216.1,331.64,60.03,1401135306,"040051121000185","019011112586793",24.51,38,0.553,315.70,368.18,123.7,119.1,0.558,289497.80000005,289501.90000005,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637290.00
05/26/2014 16:15,1,5.116,ACTIVE,216.0,331.37,60.03,1401135306,"040051121000195","019011112586793",24.44,39,0.551,315.44,366.53,124.4,118.5,0.562,292087.10000013,292091.10000013,186,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637291.00
05/26/2014 16:15,0,5.340,ACTIVE,215.77,350.77,59.986,1401135306,"274151322000083","019011112586793",27.45,53.00,0,334.54,378.42,148.5,141.4,0.597,132355.1,132355.1,3462,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637292.00
05/26/2014 16:15,0,5.496,ACTIVE,216.90,365.19,59.970,1401135306,"274151322000076","019011112586793",28.09,51.50,0,332.73,379.32,156.3,148.9,0.614,134748.9,134748.9,3443,0,0,0,L,1151911521,0,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,637293.00
05/26/2014 16:15,0,3.441,ACTIVE,216.45,414.49,59.975,1401135306,"274151322000094","019011112586793",38.35,49.30,0,384.73,438.23,132.7,126.1,0.517,79426.3,79426.3,3463,0,0,0,L,1151911521,0,122.91,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135349,637294.00
05/26/2014 16:15,0,5.275,ACTIVE,216.22,359.78,59.996,1401135306,"274151322000052","019011112586793",27.37,52.50,0,332.73,378.12,146.2,139.2,0.566,132506.1,132506.1,3394,0,0,0,L,1151911521,0,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637295.00
05/26/2014 16:15,0,5.238,ACTIVE,216.45,363.09,59.981,1401135306,"274151322000085","019011112586793",27.73,49.00,0,333.03,379.02,146.9,139.9,0.561,131906.0,131906.0,3384,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637296.00
05/26/2014 16:15,0,5.287,ACTIVE,216.22,357.98,59.970,1401135306,"274151322000087","019011112586793",26.14,77.00,0,333.93,376.62,140.0,133.2,0.530,127062.1,127062.1,3384,0,0,0,L,1151911521,0,123.36,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,637297.00
05/26/2014 16:15,0,5.164,ACTIVE,216.00,363.69,59.975,1401135306,"274151322000088","019011112586793",27.37,48.00,0,333.03,377.82,143.2,136.2,0.539,127582.4,127582.4,3389,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,637298.00
05/26/2014 16:15,0,5.611,ACTIVE,216.22,359.48,59.965,1401135306,"274151322000095","019011112586793",27.77,50.80,0,333.93,381.12,157.8,150.3,0.579,133306.5,133306.5,3400,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637299.00
05/26/2014 16:15,0,3.516,ACTIVE,217.13,411.48,59.959,1401135306,"274151322000068","019011112586793",37.45,50.80,0,385.93,439.13,133.1,126.6,0.517,77252.9,77252.9,3404,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637300.00
05/26/2014 16:15,0,5.240,ACTIVE,216.22,360.38,59.954,1401135306,"274151322000054","019011112586793",27.39,48.80,0,332.43,378.72,145.4,138.4,0.557,130591.0,130591.0,3364,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,637301.00
05/26/2014 16:31,1,5.014,ACTIVE,216.4,358.84,60.00,1401136291,"040051121000097","019011112586793",24.85,38,0.553,315.85,368.10,123.9,119.3,0.557,306029.39999996,306033.49999996,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136294,637302.00
05/26/2014 16:31,1,4.973,ACTIVE,215.2,319.17,60.03,1401136291,"040051121000095","019011112586793",22.63,38,0.497,317.14,362.74,111.9,106.6,0.509,275179.29999993,275182.79999993,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136296,637303.00
05/26/2014 16:31,1,3.169,ACTIVE,215.7,334.21,60.03,1401136291,"033051125000132","019011112586793",33.30,38,0.465,316.80,363.17,105.0,100.1,0.482,249908.09999951,249911.49999949,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136298,637304.00
05/26/2014 16:31,1,3.115,ACTIVE,216.1,354.07,60.03,1401136291,"033051125000135","019011112586793",33.05,37,0.458,316.45,361.84,102.4,98.4,0.471,245961.09999986,245964.39999986,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136301,637305.00
05/26/2014 16:31,1,4.911,ACTIVE,214.9,331.56,60.03,1401136291,"040051121000116","019011112586793",24.86,37,0.540,314.29,367.12,121.5,115.4,0.549,289701.99999989,289705.89999989,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136303,637306.00
05/26/2014 16:31,1,4.921,ACTIVE,215.2,358.11,60.03,1401136291,"040051121000068","019011112586793",22.65,39,0.492,317.21,363.12,110.9,105.5,0.505,280512.09999998,280515.49999998,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136305,637307.00
05/26/2014 16:31,1,3.578,ACTIVE,215.8,346.03,60.03,1401136291,"033051125000118","019011112586793",38.18,39,0.608,314.16,371.50,135.9,130.3,0.610,318387.00000012,318391.30000013,265,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136307,637308.00
05/26/2014 16:31,1,3.553,ACTIVE,215.9,333.62,60.03,1401136291,"033051125000150","019011112586793",37.98,38,0.602,314.11,371.25,134.2,129.4,0.607,321265.19999966,321269.29999962,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136310,637309.00
05/26/2014 16:31,1,4.875,ACTIVE,215.8,348.28,60.03,1401136291,"040051121000185","019011112586793",24.57,38,0.532,317.00,367.39,119.2,114.3,0.542,289501.90000005,289505.60000005,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136312,637310.00
05/26/2014 16:31,1,4.920,ACTIVE,215.1,342.60,60.03,1401136291,"040051121000195","019011112586793",24.57,39,0.534,316.24,366.96,120.3,114.5,0.549,292091.10000013,292094.80000018,188,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136315,637311.00
05/26/2014 16:31,0,5.131,ACTIVE,216.22,349.56,59.975,1401136291,"274151322000083","019011112586793",27.57,53.30,0,334.24,378.42,143.2,136.3,0.575,132359.4,132359.4,3463,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136316,637312.00
05/26/2014 16:31,0,5.293,ACTIVE,217.13,368.20,59.981,1401136291,"274151322000076","019011112586793",27.99,51.00,0,333.63,379.92,150.0,142.9,0.583,134753.4,134753.4,3444,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136318,637313.00
05/26/2014 16:31,0,3.354,ACTIVE,216.67,419.60,59.975,1401136291,"274151322000094","019011112586793",37.61,49.30,0,385.33,441.24,126.8,120.5,0.495,79430.1,79430.1,3464,0,0,0,L,1151911521,0,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136320,637314.00
05/26/2014 16:31,0,5.041,ACTIVE,216.67,348.66,59.975,1401136291,"274151322000052","019011112586793",27.43,52.80,0,333.63,378.12,139.9,133.1,0.544,132510.2,132510.2,3395,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136321,637315.00
05/26/2014 16:31,0,5.004,ACTIVE,216.67,362.79,59.965,1401136291,"274151322000085","019011112586793",27.71,49.00,0,333.93,378.12,140.4,133.6,0.535,131910.1,131910.1,3385,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136323,637316.00
05/26/2014 16:31,0,5.000,ACTIVE,216.67,345.96,59.975,1401136291,"274151322000087","019011112586793",26.30,76.50,0,333.93,376.92,133.2,126.6,0.504,127065.9,127065.9,3385,0,0,0,L,1151911521,0,123.59,124.27,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136325,637317.00
05/26/2014 16:31,0,4.932,ACTIVE,216.45,354.07,59.965,1401136291,"274151322000088","019011112586793",27.35,47.80,0,333.93,378.12,136.7,130.0,0.513,127586.2,127586.2,3390,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136327,637318.00
05/26/2014 16:31,0,5.334,ACTIVE,216.45,357.08,59.970,1401136291,"274151322000095","019011112586793",27.91,51.30,0,334.24,380.52,150.7,143.5,0.566,133310.7,133310.7,3401,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136328,637319.00
05/26/2014 16:31,0,3.441,ACTIVE,217.58,400.36,59.965,1401136291,"274151322000068","019011112586793",36.96,50.80,0,386.23,440.04,129.2,122.7,0.491,77256.4,77256.4,3405,0,0,0,L,1151911521,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136330,637320.00
05/26/2014 16:31,0,5.076,ACTIVE,216.67,354.97,59.970,1401136291,"274151322000054","019011112586793",27.41,49.30,0,333.33,378.72,141.1,134.2,0.539,130594.8,130594.8,3365,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136332,637321.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306033.49999996,306033.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637322.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275182.79999993,275182.79999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637323.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249911.49999949,249911.49999949,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637324.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,245964.39999986,245964.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637325.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289705.89999989,289705.89999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637326.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280515.49999998,280515.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637327.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318391.30000013,318391.30000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637328.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321269.29999962,321269.29999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637329.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289505.60000005,289505.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637330.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292094.80000018,292094.80000018,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637331.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132359.4,132359.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637332.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134753.4,134753.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637333.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79430.1,79430.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637334.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132510.2,132510.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637335.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,131910.1,131910.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637336.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127065.9,127065.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637337.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127586.2,127586.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637338.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133310.7,133310.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637339.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77256.4,77256.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637340.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130594.8,130594.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136418,637341.00
05/26/2014 16:15,1,4.751,ACTIVE,215.8,345.08,60.03,1401135306,"040051121000097","019011112586793",24.78,39,0.523,315.78,367.26,117.1,112.2,0.534,306033.49999996,306041.49999996,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637342.00
05/26/2014 16:15,1,4.786,ACTIVE,215.3,354.96,60.07,1401135306,"040051121000095","019011112586793",22.41,38,0.473,316.04,363.03,106.7,101.2,0.485,275182.79999993,275190.09999994,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637343.00
05/26/2014 16:15,1,3.050,ACTIVE,215.9,323.20,60.07,1401135306,"033051125000132","019011112586793",33.26,38,0.448,317.59,361.48,100.9,96.3,0.461,249911.49999949,249918.2999995,235,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637344.00
05/26/2014 16:15,1,3.031,ACTIVE,216.4,354.14,60.03,1401135306,"033051125000135","019011112586793",32.88,38,0.442,316.30,362.08,99.1,95.4,0.459,245964.39999986,245971.29999986,353,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637345.00
05/26/2014 16:15,1,4.846,ALERT,215.2,322.46,60.03,1401135306,"040051121000116","019011112586793",24.65,37,0.527,314.69,365.87,118.9,112.7,0.540,289705.89999989,289713.99999989,192,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401135324,637346.00
05/26/2014 16:15,1,4.868,ACTIVE,215.7,338.60,60.07,1401135306,"040051121000068","019011112586793",22.65,39,0.487,316.95,363.03,109.7,104.3,0.501,280515.49999998,280522.99999998,191,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,637347.00
05/26/2014 16:15,1,3.580,ACTIVE,215.7,344.23,60.03,1401135306,"033051125000118","019011112586793",37.95,39,0.606,314.77,370.82,135.2,129.7,0.603,318391.30000013,318400.60000014,267,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637348.00
05/26/2014 16:15,1,3.577,ACTIVE,216.2,364.72,60.03,1401135306,"033051125000150","019011112586793",37.71,38,0.602,314.55,371.46,134.2,129.3,0.605,321269.29999962,321278.49999967,397,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637349.00
05/26/2014 16:15,1,4.909,ALERT,216.0,358.29,60.07,1401135306,"040051121000185","019011112586793",24.42,39,0.532,317.64,365.48,119.2,114.7,0.544,289505.60000005,289513.70000005,209,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401135338,637350.00
05/26/2014 16:15,1,4.927,ALERT,215.5,322.65,60.03,1401135306,"040051121000195","019011112586793",24.53,40,0.534,315.81,365.97,120.2,114.3,0.542,292094.80000018,292103.00000017,190,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401135342,637351.00
05/26/2014 16:15,0,5.166,ACTIVE,216.67,362.49,59.996,1401135306,"274151322000083","019011112586793",27.37,52.50,0,333.03,377.52,143.2,136.3,0.588,132369.3,132369.3,3464,0,0,0,L,1151911521,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135345,637352.00
05/26/2014 16:15,0,5.311,ACTIVE,217.80,349.26,60.002,1401135306,"274151322000076","019011112586793",27.99,51.00,0,333.33,379.32,150.4,143.2,0.583,134763.9,134763.9,3445,0,0,0,L,1151911521,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,637353.00
05/26/2014 16:15,0,3.365,ACTIVE,217.35,406.97,59.986,1401135306,"274151322000094","019011112586793",37.69,49.30,0,385.63,439.13,128.9,122.5,0.495,79439.1,79439.1,3465,0,0,0,L,1151911521,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637354.00
05/26/2014 16:15,0,5.055,ACTIVE,217.13,348.96,59.991,1401135306,"274151322000052","019011112586793",27.47,52.50,0,333.03,376.92,140.6,133.8,0.539,132520.1,132520.1,3396,0,0,0,L,1151911521,1,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135353,637355.00
05/26/2014 16:15,0,5.035,ACTIVE,217.35,348.66,59.996,1401135306,"274151322000085","019011112586793",27.71,49.30,0,333.93,377.82,141.3,134.5,0.530,131920.1,131920.1,3386,0,0,0,L,1151911521,1,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135356,637356.00
05/26/2014 16:15,0,5.033,ACTIVE,217.13,354.37,60.007,1401135306,"274151322000087","019011112586793",26.38,75.30,0,333.03,375.71,134.5,127.9,0.499,127075.5,127075.5,3386,0,0,0,L,1151911521,1,123.81,124.27,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,637357.00
05/26/2014 16:15,0,4.959,ACTIVE,216.90,351.97,59.991,1401135306,"274151322000088","019011112586793",27.33,48.00,0,332.43,376.92,137.2,130.5,0.517,127596.1,127596.1,3391,0,0,0,L,1151911521,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135238,637358.00
05/26/2014 16:15,0,5.363,ACTIVE,216.67,355.88,59.991,1401135306,"274151322000095","019011112586793",27.81,50.80,0,332.43,379.92,151.0,143.8,0.575,133321.6,133321.6,3402,0,0,0,L,1151911521,1,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136599,637359.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77256.4,77256.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136600,637360.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130594.8,130594.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136600,637361.00
05/26/2014 16:15,0,3.338,ACTIVE,218.03,417.19,59.959,1401135306,"274151322000068","019011112586793",37.61,50.60,0,383.83,447.25,126.9,120.5,0.482,77270.0,77270.0,3406,0,0,0,L,1151911521,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135309,637362.00
05/26/2014 16:15,1,4.783,ACTIVE,216.6,332.49,60.00,1401135306,"040051121000097","019011112586793",25.05,38,0.531,316.03,365.83,119.2,114.7,0.538,306041.49999996,306047.59999996,198,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135316,637363.00
05/26/2014 16:15,1,4.802,ACTIVE,215.9,325.79,60.00,1401135306,"040051121000095","019011112586793",22.51,38,0.475,317.13,363.35,107.6,102.2,0.485,275190.09999994,275195.59999994,198,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637364.00
05/26/2014 16:15,1,3.081,ACTIVE,216.3,328.03,60.00,1401135306,"033051125000132","019011112586793",33.01,38,0.446,310.53,383.52,101.2,96.1,0.465,249918.2999995,249923.49999949,237,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135323,637365.00
05/26/2014 16:15,1,3.032,ACTIVE,216.8,358.30,60.00,1401135306,"033051125000135","019011112586793",32.98,38,0.442,318.45,361.43,99.5,95.4,0.458,245971.29999986,245976.39999986,355,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135326,637366.00
05/26/2014 16:15,1,4.799,ACTIVE,215.5,324.53,60.00,1401135306,"040051121000116","019011112586793",24.93,37,0.526,316.33,367.10,119.0,112.6,0.539,289713.99999989,289720.09999989,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637367.00
05/26/2014 16:15,1,4.775,ACTIVE,215.7,347.76,60.03,1401135306,"040051121000068","019011112586793",22.73,39,0.478,316.86,363.44,108.0,102.6,0.490,280522.99999998,280528.59999998,193,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,637368.00
05/26/2014 16:15,1,3.492,ACTIVE,216.2,343.35,60.00,1401135306,"033051125000118","019011112586793",38.18,39,0.590,315.08,371.68,132.6,126.9,0.597,318400.60000014,318407.40000015,269,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135336,637369.00
05/26/2014 16:15,1,3.470,ACTIVE,216.6,327.45,60.00,1401135306,"033051125000150","019011112586793",38.15,38,0.589,313.08,371.25,131.7,127.1,0.593,321278.49999967,321285.29999962,399,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637370.00
05/26/2014 16:15,1,4.795,ACTIVE,216.6,351.12,60.00,1401135306,"040051121000185","019011112586793",24.55,38,0.521,317.93,366.16,117.1,112.4,0.531,289513.70000005,289519.90000005,212,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637371.00
05/26/2014 16:15,1,4.831,ACTIVE,215.9,357.84,60.03,1401135306,"040051121000195","019011112586793",24.54,39,0.522,317.23,366.24,118.0,112.3,0.533,292103.00000017,292109.10000013,193,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,637372.00
05/26/2014 16:15,0,5.045,ACTIVE,216.90,348.36,59.965,1401135306,"274151322000083","019011112586793",27.55,52.00,0,332.73,376.31,140.7,133.9,0.557,132376.5,132376.5,3465,0,0,0,L,1151911521,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135349,637373.00
05/26/2014 16:15,0,5.203,ACTIVE,218.03,365.49,59.959,1401135306,"274151322000076","019011112586793",27.95,50.80,0,336.04,379.62,147.2,140.2,0.575,134771.4,134771.4,3446,0,0,0,L,1151911521,1,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135352,637374.00
05/26/2014 16:15,0,3.283,ACTIVE,217.13,408.48,59.970,1401135306,"274151322000094","019011112586793",37.95,49.00,0,381.12,435.23,127.2,120.8,0.491,79445.5,79445.5,3466,0,0,0,L,1151911521,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637375.00
05/26/2014 16:15,0,4.943,ACTIVE,217.35,360.99,59.970,1401135306,"274151322000052","019011112586793",27.55,51.50,0,332.43,375.71,137.8,131.1,0.526,132527.2,132527.2,3397,0,0,0,L,1151911521,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135235,637376.00
05/26/2014 16:15,0,4.973,ACTIVE,217.58,365.80,59.996,1401135306,"274151322000085","019011112586793",27.55,49.30,0,333.33,376.01,138.9,132.1,0.530,131927.3,131927.3,3387,0,0,0,L,1151911521,1,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136783,637377.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127075.5,127075.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136783,637378.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127596.1,127596.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136783,637379.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133321.6,133321.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136783,637380.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130594.8,130594.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136783,637381.00
05/26/2014 16:15,0,4.910,ACTIVE,217.13,360.69,59.986,1401135306,"274151322000087","019011112586793",26.48,75.30,0,332.43,374.51,131.6,125.0,0.491,127086.9,127086.9,3387,0,0,0,L,1151911521,1,123.81,124.72,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637382.00
05/26/2014 16:15,0,4.840,ACTIVE,217.13,353.17,59.981,1401135306,"274151322000088","019011112586793",27.43,48.00,0,327.92,384.73,134.3,127.7,0.504,127607.7,127607.7,3392,0,0,0,L,1151911521,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637383.00
05/26/2014 16:15,0,5.258,ACTIVE,217.13,350.17,59.975,1401135306,"274151322000095","019011112586793",27.89,50.60,0,331.83,378.72,148.4,141.3,0.552,133334.5,133334.5,3403,0,0,0,L,1151911521,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135316,637384.00
05/26/2014 16:15,0,4.910,ACTIVE,217.13,353.47,59.965,1401135306,"274151322000054","019011112586793",27.51,49.00,0,332.13,377.52,136.8,130.1,0.517,130616.8,130616.8,3366,0,0,0,L,1151911521,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135319,637385.00
05/26/2014 16:15,1,4.741,ACTIVE,216.3,325.22,60.03,1401135306,"040051121000097","019011112586793",24.85,38,0.520,317.70,367.10,117.2,112.1,0.532,306047.59999996,306053.69999996,200,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135322,637386.00
