ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 16:15,1,4.733,ACTIVE,215.7,357.17,60.00,1401135306,"040051121000095","019011112586793",22.51,38,0.469,317.17,362.94,106.0,100.6,0.477,275195.59999994,275201.29999995,200,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135325,637387.00
05/26/2014 16:15,1,3.044,ACTIVE,215.8,353.21,60.03,1401135306,"033051125000132","019011112586793",33.00,38,0.441,317.26,361.14,99.9,94.9,0.459,249923.49999949,249928.49999949,239,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,637388.00
05/26/2014 16:15,1,2.987,ACTIVE,216.8,326.12,60.03,1401135306,"033051125000135","019011112586793",32.97,38,0.436,318.49,361.71,98.0,94.1,0.450,245976.39999986,245981.39999986,357,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135332,637389.00
05/26/2014 16:15,1,4.718,ACTIVE,215.5,320.65,60.03,1401135306,"040051121000116","019011112586793",24.96,37,0.520,316.21,365.63,117.2,111.7,0.528,289720.09999989,289725.99999989,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135335,637390.00
05/26/2014 16:15,1,4.729,ACTIVE,216.1,341.43,60.00,1401135306,"040051121000068","019011112586793",22.66,39,0.471,318.10,362.76,106.6,101.5,0.485,280528.59999998,280533.99999998,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,637391.00
05/26/2014 16:15,1,3.442,ACTIVE,216.2,338.11,60.00,1401135306,"033051125000118","019011112586793",38.14,39,0.579,315.45,370.49,130.6,124.7,0.587,318407.40000015,318414.10000014,271,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135342,637392.00
05/26/2014 16:15,1,3.414,ACTIVE,216.7,358.30,60.03,1401135306,"033051125000150","019011112586793",38.09,38,0.578,314.70,370.02,129.4,124.7,0.586,321285.29999962,321291.99999967,401,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135345,637393.00
05/26/2014 16:15,1,4.756,ACTIVE,216.6,323.06,60.03,1401135306,"040051121000185","019011112586793",24.38,38,0.512,318.00,366.58,115.3,110.5,0.523,289519.90000005,289525.80000005,214,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,637394.00
05/26/2014 16:15,1,4.737,ACTIVE,216.2,325.48,60.03,1401135306,"040051121000195","019011112586793",24.70,39,0.515,317.07,367.21,116.4,110.9,0.528,292109.10000013,292115.00000017,195,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637395.00
05/26/2014 16:15,0,4.996,ACTIVE,216.67,362.19,59.975,1401135306,"274151322000083","019011112586793",27.47,52.50,0,333.03,376.62,139.0,132.2,0.566,132383.6,132383.6,3466,0,0,0,L,1151911521,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136964,637396.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134771.4,134771.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136964,637397.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79445.5,79445.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136964,637398.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132527.2,132527.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136964,637399.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,131927.3,131927.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136964,637400.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77270.0,77270.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401136964,637401.00
05/26/2014 16:15,0,5.133,ACTIVE,217.80,352.27,59.965,1401135306,"274151322000076","019011112586793",27.89,51.50,0,333.93,377.52,144.9,138.0,0.561,134781.8,134781.8,3447,0,0,0,L,1151911521,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637402.00
05/26/2014 16:15,0,3.256,ACTIVE,217.58,403.07,59.970,1401135306,"274151322000094","019011112586793",37.47,49.00,0,382.63,437.93,124.0,117.8,0.477,79454.4,79454.4,3467,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637403.00
05/26/2014 16:15,0,4.855,ACTIVE,217.58,353.17,59.959,1401135306,"274151322000052","019011112586793",27.59,51.80,0,332.43,375.41,135.5,128.9,0.517,132536.9,132536.9,3398,0,0,0,L,1151911521,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135316,637404.00
05/26/2014 16:15,0,4.842,ACTIVE,217.13,363.09,59.970,1401135306,"274151322000085","019011112586793",27.75,49.00,0,333.33,375.41,136.2,129.6,0.513,131937.0,131937.0,3388,0,0,0,L,1151911521,1,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135319,637405.00
05/26/2014 16:15,0,3.281,ACTIVE,218.03,401.56,59.965,1401135306,"274151322000068","019011112586793",37.23,50.40,0,385.63,440.94,123.3,117.1,0.464,77280.6,77280.6,3407,0,0,0,L,1151911521,1,124.49,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135322,637406.00
05/26/2014 16:15,1,4.684,ACTIVE,216.1,360.88,60.03,1401135306,"040051121000097","019011112586793",24.93,38,0.517,315.85,366.44,116.2,111.2,0.527,306053.69999996,306057.49999996,202,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135325,637407.00
05/26/2014 16:15,1,4.705,ACTIVE,216.1,341.83,60.03,1401135306,"040051121000095","019011112586793",22.41,38,0.462,318.59,361.42,104.9,99.5,0.474,275201.29999995,275204.59999995,202,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,637408.00
05/26/2014 16:15,1,2.973,ACTIVE,216.7,324.57,60.00,1401135306,"033051125000132","019011112586793",33.43,38,0.436,318.35,361.30,98.9,94.1,0.453,249928.49999949,249931.89999947,241,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637409.00
05/26/2014 16:15,1,2.960,ACTIVE,216.9,326.12,60.03,1401135306,"033051125000135","019011112586793",33.00,38,0.431,318.68,361.44,97.2,93.3,0.445,245981.39999986,245984.69999986,359,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135335,637410.00
05/26/2014 16:15,1,4.683,ACTIVE,216.0,329.92,60.00,1401135306,"040051121000116","019011112586793",24.93,37,0.514,312.67,365.67,116.2,110.4,0.524,289725.99999989,289729.89999989,199,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,637411.00
05/26/2014 16:15,1,4.685,ACTIVE,216.3,337.00,60.00,1401135306,"040051121000068","019011112586793",22.61,39,0.466,318.14,362.15,105.4,100.5,0.481,280533.99999998,280537.39999998,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135341,637412.00
05/26/2014 16:15,1,3.406,ACTIVE,215.9,321.88,60.03,1401135306,"033051125000118","019011112586793",38.20,39,0.577,316.48,369.88,129.4,123.8,0.583,318414.10000014,318418.50000012,273,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135344,637413.00
05/26/2014 16:15,1,3.383,ACTIVE,216.9,341.44,60.03,1401135306,"033051125000150","019011112586793",38.15,38,0.575,314.37,369.58,128.4,124.0,0.574,321291.99999967,321296.29999962,403,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,637414.00
05/26/2014 16:15,1,4.685,ACTIVE,216.6,355.48,60.03,1401135306,"040051121000185","019011112586793",24.54,38,0.510,318.23,365.99,114.4,109.9,0.520,289525.80000005,289529.60000005,216,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637415.00
05/26/2014 16:15,1,4.751,ACTIVE,215.7,361.40,60.03,1401135306,"040051121000195","019011112586793",24.42,39,0.510,317.38,364.90,115.5,109.6,0.524,292115.00000017,292118.80000018,197,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637416.00
05/26/2014 16:15,0,4.941,ACTIVE,217.13,358.88,59.986,1401135306,"274151322000083","019011112586793",27.57,51.80,0,333.03,375.41,138.0,131.3,0.548,132388.2,132388.2,3467,0,0,0,L,1151911521,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,637417.00
05/26/2014 16:15,0,4.840,ACTIVE,217.35,361.59,59.996,1401135306,"274151322000087","019011112586793",26.42,75.70,0,332.73,373.91,129.7,123.2,0.491,127092.9,127092.9,3388,0,0,0,L,1151911521,1,124.27,124.72,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,637418.00
05/26/2014 16:15,0,4.773,ACTIVE,217.35,353.47,59.991,1401135306,"274151322000088","019011112586793",27.31,48.30,0,332.73,374.51,132.1,125.5,0.495,127613.8,127613.8,3393,0,0,0,L,1151911521,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637419.00
05/26/2014 16:15,0,5.240,ACTIVE,217.13,353.17,59.996,1401135306,"274151322000095","019011112586793",27.65,51.50,0,332.43,377.82,146.8,139.8,0.552,133341.2,133341.2,3404,0,0,0,L,1151911521,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637420.00
05/26/2014 16:15,0,4.832,ACTIVE,217.35,348.96,60.002,1401135306,"274151322000054","019011112586793",27.53,49.00,0,332.73,375.41,134.7,128.1,0.508,130622.9,130622.9,3367,0,0,0,L,1151911521,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,637421.00
05/26/2014 16:45,1,4.650,ACTIVE,216.0,358.81,60.03,1401137159,"040051121000097","019011112586793",24.98,38,0.513,316.35,366.80,115.5,110.4,0.526,306057.49999996,306060.69999996,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137162,637422.00
05/26/2014 16:45,1,4.667,ACTIVE,215.8,327.91,60.03,1401137159,"040051121000095","019011112586793",22.53,38,0.462,317.05,362.10,104.6,98.9,0.472,275204.59999995,275207.49999995,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137164,637423.00
05/26/2014 16:45,1,2.964,ACTIVE,216.6,326.80,60.03,1401137159,"033051125000132","019011112586793",33.36,38,0.432,318.56,360.34,98.4,93.5,0.453,249931.89999947,249934.49999949,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137166,637424.00
05/26/2014 16:45,1,2.934,ACTIVE,216.4,325.21,60.03,1401137159,"033051125000135","019011112586793",33.11,38,0.430,317.35,360.41,96.7,92.6,0.447,245984.69999986,245987.29999986,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137168,637425.00
05/26/2014 16:45,1,4.679,ACTIVE,215.4,358.09,60.03,1401137159,"040051121000116","019011112586793",24.86,37,0.510,316.76,365.69,115.7,109.5,0.525,289729.89999989,289732.89999989,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137171,637426.00
05/26/2014 16:45,1,4.677,ACTIVE,216.0,323.79,60.03,1401137159,"040051121000068","019011112586793",22.60,39,0.465,318.36,362.03,105.2,100.1,0.482,280537.39999998,280540.19999998,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137173,637427.00
05/26/2014 16:45,1,3.394,ACTIVE,215.6,343.45,60.03,1401137159,"033051125000118","019011112586793",38.16,39,0.575,314.25,369.23,128.9,123.0,0.580,318418.50000012,318421.80000013,275,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137175,637428.00
05/26/2014 16:45,1,3.382,ACTIVE,216.2,326.35,60.03,1401137159,"033051125000150","019011112586793",37.98,38,0.571,315.49,369.98,127.8,122.8,0.579,321296.29999962,321299.59999963,405,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137177,637429.00
05/26/2014 16:45,1,4.687,ACTIVE,216.5,326.41,60.03,1401137159,"040051121000185","019011112586793",24.42,38,0.507,318.45,364.53,113.9,109.1,0.518,289529.60000005,289532.60000005,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137180,637430.00
05/26/2014 16:45,1,4.685,ACTIVE,215.7,327.91,60.03,1401137159,"040051121000195","019011112586793",24.65,39,0.509,317.45,364.85,114.9,109.3,0.520,292118.80000018,292121.80000018,199,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137182,637431.00
05/26/2014 16:45,0,4.930,ACTIVE,216.90,347.76,59.986,1401137159,"274151322000083","019011112586793",27.45,52.00,0,333.33,375.71,137.1,130.4,0.544,132391.7,132391.7,3468,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137184,637432.00
05/26/2014 16:45,0,5.057,ACTIVE,217.58,352.57,59.981,1401137159,"274151322000076","019011112586793",28.07,51.30,0,335.74,377.52,143.7,136.7,0.557,134787.3,134787.3,3448,0,0,0,L,1151911521,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137186,637433.00
05/26/2014 16:45,0,3.301,ACTIVE,217.35,399.46,59.981,1401137159,"274151322000094","019011112586793",36.46,49.00,0,385.33,433.72,121.9,115.7,0.468,79459.0,79459.0,3468,0,0,0,L,1151911521,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137187,637434.00
05/26/2014 16:45,0,4.824,ACTIVE,217.13,360.69,59.991,1401137159,"274151322000052","019011112586793",27.59,51.50,0,332.73,374.51,134.7,128.1,0.517,132541.9,132541.9,3399,0,0,0,L,1151911521,0,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137189,637435.00
05/26/2014 16:45,0,4.793,ACTIVE,217.35,360.99,59.991,1401137159,"274151322000085","019011112586793",27.87,49.00,0,333.63,374.81,135.2,128.6,0.513,131942.0,131942.0,3389,0,0,0,L,1151911521,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137191,637436.00
05/26/2014 16:45,0,4.803,ACTIVE,217.35,348.36,59.986,1401137159,"274151322000087","019011112586793",26.52,75.00,0,333.03,373.61,128.9,122.5,0.491,127096.3,127096.3,3389,0,0,0,L,1151911521,0,124.04,124.94,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137192,637437.00
05/26/2014 16:45,0,4.738,ACTIVE,217.13,350.47,59.981,1401137159,"274151322000088","019011112586793",27.39,48.00,0,333.03,373.91,131.5,125.0,0.491,127617.3,127617.3,3394,0,0,0,L,1151911521,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137194,637438.00
05/26/2014 16:45,0,5.154,ACTIVE,217.35,366.40,59.986,1401137159,"274151322000095","019011112586793",27.87,50.40,0,332.43,377.22,145.5,138.5,0.544,133345.0,133345.0,3405,0,0,0,L,1151911521,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137196,637439.00
05/26/2014 16:45,0,3.158,ACTIVE,218.26,414.79,59.986,1401137159,"274151322000068","019011112586793",38.23,50.20,0,384.73,437.33,122.4,116.2,0.460,77285.3,77285.3,3408,0,0,0,L,1151911521,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137198,637440.00
05/26/2014 16:45,0,4.795,ACTIVE,217.13,346.86,59.991,1401137159,"274151322000054","019011112586793",27.61,48.80,0,333.03,374.51,134.1,127.5,0.508,130626.4,130626.4,3368,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137199,637441.00
05/26/2014 16:15,1,4.560,ACTIVE,216.4,340.08,60.03,1401135306,"040051121000097","019011112586793",25.15,38,0.507,316.29,366.11,114.1,109.1,0.520,306060.69999996,306064.59999996,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637442.00
05/26/2014 16:15,1,4.613,ACTIVE,215.6,350.63,60.03,1401135306,"040051121000095","019011112586793",22.46,38,0.455,316.65,361.86,103.1,97.6,0.468,275207.49999995,275210.99999995,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637443.00
05/26/2014 16:15,1,2.939,ACTIVE,216.1,325.59,60.03,1401135306,"033051125000132","019011112586793",33.21,38,0.427,317.98,361.49,97.1,91.9,0.447,249934.49999949,249937.89999947,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637444.00
05/26/2014 16:15,1,2.897,ACTIVE,216.7,357.70,60.03,1401135306,"033051125000135","019011112586793",33.08,38,0.424,318.17,361.76,95.3,91.5,0.438,245987.29999986,245990.59999986,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637445.00
05/26/2014 16:15,1,4.612,ACTIVE,215.6,324.04,60.03,1401135306,"040051121000116","019011112586793",24.88,37,0.505,315.10,364.44,114.2,108.4,0.518,289732.89999989,289736.89999989,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135323,637446.00
05/26/2014 16:15,1,4.573,ACTIVE,215.8,324.44,60.03,1401135306,"040051121000068","019011112586793",22.77,39,0.459,315.82,362.33,103.6,98.6,0.472,280540.19999998,280543.89999998,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637447.00
05/26/2014 16:15,1,3.346,ACTIVE,216.4,325.52,60.03,1401135306,"033051125000118","019011112586793",38.14,38,0.563,313.84,368.68,127.0,121.4,0.574,318421.80000013,318426.40000015,277,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637448.00
05/26/2014 16:15,1,3.310,ACTIVE,216.5,348.36,60.03,1401135306,"033051125000150","019011112586793",38.27,38,0.564,315.03,370.30,126.0,121.3,0.573,321299.59999963,321304.19999965,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,637449.00
05/26/2014 16:15,1,4.551,ACTIVE,216.3,360.21,60.03,1401135306,"040051121000185","019011112586793",24.81,38,0.499,318.72,364.19,112.3,107.5,0.514,289532.60000005,289536.60000005,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637450.00
05/26/2014 16:15,1,4.628,ACTIVE,215.9,352.80,60.03,1401135306,"040051121000195","019011112586793",24.60,39,0.500,316.81,364.82,113.2,107.5,0.516,292121.80000018,292125.80000018,201,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637451.00
05/26/2014 16:15,0,4.848,ACTIVE,216.22,349.26,59.986,1401135306,"274151322000083","019011112586793",27.53,52.30,0,331.83,375.41,135.2,128.5,0.548,132396.6,132396.6,3469,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637452.00
05/26/2014 16:15,0,4.988,ACTIVE,217.35,354.97,59.981,1401135306,"274151322000076","019011112586793",27.99,51.30,0,334.24,376.92,141.3,134.5,0.548,134792.5,134792.5,3449,0,0,0,L,1151911521,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135345,637453.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132541.9,132541.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137325,637454.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,131942.0,131942.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137325,637455.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127096.3,127096.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137325,637456.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127617.3,127617.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137325,637457.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133345.0,133345.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137325,637458.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77285.3,77285.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137325,637459.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130626.4,130626.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137325,637460.00
05/26/2014 16:15,0,4.717,ACTIVE,218.48,361.29,59.954,1401135306,"274151322000052","019011112586793",27.53,51.80,0,332.43,374.51,131.5,125.0,0.504,132549.7,132549.7,3400,0,0,0,L,1151911521,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637461.00
05/26/2014 16:15,0,4.689,ACTIVE,218.48,365.80,59.959,1401135306,"274151322000085","019011112586793",27.79,48.50,0,333.03,374.51,131.9,125.4,0.495,131949.9,131949.9,3390,0,0,0,L,1151911521,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637462.00
05/26/2014 16:15,0,4.738,ACTIVE,218.26,348.66,59.965,1401135306,"274151322000087","019011112586793",26.26,75.30,0,332.43,373.31,126.0,119.7,0.477,127103.8,127103.8,3390,0,0,0,L,1151911521,1,124.27,125.40,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,637463.00
05/26/2014 16:15,0,4.604,ACTIVE,218.03,354.37,59.954,1401135306,"274151322000088","019011112586793",27.45,48.30,0,332.73,373.91,128.0,121.6,0.477,127625.0,127625.0,3395,0,0,0,L,1151911521,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,637464.00
05/26/2014 16:15,0,5.049,ACTIVE,218.26,354.07,59.970,1401135306,"274151322000095","019011112586793",27.85,50.60,0,332.43,377.22,142.4,135.5,0.530,133353.7,133353.7,3406,0,0,0,L,1151911521,1,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637465.00
05/26/2014 16:15,0,3.193,ACTIVE,219.16,404.27,59.959,1401135306,"274151322000068","019011112586793",36.96,50.80,0,384.43,435.53,119.4,113.3,0.446,77292.6,77292.6,3409,0,0,0,L,1151911521,1,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637466.00
05/26/2014 16:15,0,4.699,ACTIVE,218.48,364.59,59.965,1401135306,"274151322000054","019011112586793",27.43,49.00,0,332.13,375.11,130.5,124.0,0.491,130634.4,130634.4,3369,0,0,0,L,1151911521,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637467.00
05/26/2014 16:15,1,4.526,ACTIVE,216.2,359.33,60.00,1401135306,"040051121000097","019011112586793",24.94,38,0.498,304.36,365.70,112.3,107.4,0.512,306064.59999996,306068.89999996,208,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637468.00
05/26/2014 16:15,1,4.514,ACTIVE,215.7,341.55,60.03,1401135306,"040051121000095","019011112586793",22.57,38,0.447,318.10,361.00,101.4,96.0,0.463,275210.99999995,275214.79999995,208,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,637469.00
05/26/2014 16:15,1,2.876,ACTIVE,215.8,352.06,60.03,1401135306,"033051125000132","019011112586793",33.34,38,0.421,318.77,361.14,95.4,90.8,0.440,249937.89999947,249941.49999949,247,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637470.00
05/26/2014 16:15,1,2.846,ACTIVE,216.6,329.09,60.03,1401135306,"033051125000135","019011112586793",33.15,38,0.417,316.77,363.46,93.9,89.9,0.435,245990.59999986,245994.19999986,365,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637471.00
05/26/2014 16:15,1,4.518,ACTIVE,215.3,327.31,60.03,1401135306,"040051121000116","019011112586793",25.00,37,0.498,315.81,364.48,112.4,106.4,0.510,289736.89999989,289741.19999989,205,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135344,637472.00
05/26/2014 16:15,1,4.519,ACTIVE,215.7,356.21,60.03,1401135306,"040051121000068","019011112586793",22.65,39,0.450,317.24,361.90,101.8,96.7,0.468,280543.89999998,280547.69999998,203,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135347,637473.00
05/26/2014 16:15,1,3.291,ACTIVE,215.8,360.68,60.03,1401135306,"033051125000118","019011112586793",38.24,38,0.557,315.35,367.38,125.2,119.5,0.566,318426.40000015,318431.2000001,279,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637474.00
05/26/2014 16:15,1,3.288,ACTIVE,216.2,329.76,60.03,1401135306,"033051125000150","019011112586793",37.98,38,0.555,312.10,370.19,124.2,119.7,0.565,321304.19999965,321308.99999966,409,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637475.00
05/26/2014 16:15,1,4.567,ACTIVE,216.0,356.23,60.03,1401135306,"040051121000185","019011112586793",24.40,38,0.494,317.96,366.23,110.9,106.3,0.504,289536.60000005,289540.90000005,222,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,637476.00
05/26/2014 16:15,1,4.561,ACTIVE,215.7,344.07,60.03,1401135306,"040051121000195","019011112586793",24.62,39,0.496,316.03,363.28,111.7,106.6,0.506,292125.80000018,292130.10000013,203,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135237,637477.00
05/26/2014 16:15,0,4.777,ACTIVE,217.35,349.86,59.991,1401135306,"274151322000083","019011112586793",27.53,52.00,0,333.63,375.11,133.3,126.7,0.530,132401.7,132401.7,3470,0,0,0,L,1151911521,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135240,637478.00
05/26/2014 16:15,0,4.926,ACTIVE,218.26,348.06,59.981,1401135306,"274151322000076","019011112586793",27.95,50.80,0,333.93,377.82,139.4,132.7,0.539,134797.9,134797.9,3450,0,0,0,L,1151911521,1,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637479.00
05/26/2014 16:15,0,3.115,ACTIVE,217.58,416.29,59.970,1401135306,"274151322000094","019011112586793",37.55,49.50,0,383.83,436.13,118.4,112.4,0.455,79468.0,79468.0,3469,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,637480.00
05/26/2014 16:15,1,4.426,ALERT,215.9,354.07,60.03,1401135306,"040051121000097","019011112586793",25.06,38,0.492,314.06,365.83,110.4,105.9,0.501,306068.89999996,306075.49999996,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1401135311,637481.00
05/26/2014 16:15,1,4.409,ACTIVE,215.7,325.47,60.03,1401135306,"040051121000095","019011112586793",22.73,38,0.440,317.32,360.64,99.7,94.6,0.452,275214.79999995,275220.79999995,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637482.00
05/26/2014 16:15,1,2.820,ACTIVE,215.9,329.81,60.03,1401135306,"033051125000132","019011112586793",33.39,38,0.414,317.57,359.05,93.7,89.1,0.434,249941.49999949,249947.09999951,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637483.00
05/26/2014 16:15,1,2.772,ACTIVE,215.9,322.86,60.03,1401135306,"033051125000135","019011112586793",33.46,37,0.410,317.10,359.82,92.3,88.4,0.429,245994.19999986,245999.79999986,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637484.00
05/26/2014 16:15,1,4.440,ACTIVE,215.0,339.27,60.03,1401135306,"040051121000116","019011112586793",25.02,36,0.489,316.90,363.10,110.5,104.6,0.503,289741.19999989,289747.79999989,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637485.00
05/26/2014 16:15,1,4.405,ACTIVE,215.7,346.98,60.03,1401135306,"040051121000068","019011112586793",22.83,38,0.443,317.50,362.78,100.1,95.2,0.459,280547.69999998,280553.69999998,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637486.00
05/26/2014 16:15,1,3.228,ACTIVE,215.2,328.91,60.03,1401135306,"033051125000118","019011112586793",38.21,38,0.546,314.79,367.55,122.7,117.0,0.557,318431.2000001,318438.7000001,281,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637487.00
05/26/2014 16:15,1,3.215,ACTIVE,215.3,351.11,60.03,1401135306,"033051125000150","019011112586793",38.08,38,0.546,314.43,367.89,121.8,116.9,0.557,321308.99999966,321316.49999966,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637488.00
05/26/2014 16:15,1,4.452,ACTIVE,215.9,326.60,60.03,1401135306,"040051121000185","019011112586793",24.55,38,0.485,317.72,363.24,108.8,104.2,0.498,289540.90000005,289547.40000005,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,637489.00
05/26/2014 16:15,1,4.448,ACTIVE,214.8,357.01,60.03,1401135306,"040051121000195","019011112586793",24.72,39,0.485,316.23,362.15,109.4,103.7,0.500,292130.10000013,292136.60000013,205,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637490.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132401.7,132401.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637491.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134797.9,134797.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637492.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79468.0,79468.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637493.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132549.7,132549.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637494.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,131949.9,131949.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637495.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127103.8,127103.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637496.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127625.0,127625.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637497.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133353.7,133353.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637498.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77292.6,77292.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637499.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130634.4,130634.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401137690,637500.00
05/26/2014 16:15,0,4.621,ACTIVE,217.13,352.87,59.965,1401135307,"274151322000083","019011112586793",27.77,51.50,0,332.73,374.21,129.9,123.5,0.513,132412.8,132412.8,3471,0,0,0,L,1151911521,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637501.00
05/26/2014 16:15,0,4.768,ACTIVE,218.03,364.89,59.975,1401135307,"274151322000076","019011112586793",28.15,50.80,0,334.24,376.31,135.8,129.2,0.526,134809.4,134809.4,3451,0,0,0,L,1151911521,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637502.00
05/26/2014 16:15,0,2.945,ACTIVE,217.35,425.31,59.970,1401135307,"274151322000094","019011112586793",38.66,49.00,0,387.44,437.03,114.8,108.8,0.438,79477.8,79477.8,3470,0,0,0,L,1151911521,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637503.00
05/26/2014 16:15,0,4.547,ACTIVE,217.13,348.36,59.975,1401135307,"274151322000052","019011112586793",27.69,51.50,0,333.03,375.11,127.5,121.2,0.482,132562.7,132562.7,3401,0,0,0,L,1151911521,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637504.00
05/26/2014 16:15,0,4.557,ACTIVE,217.35,349.56,59.970,1401135307,"274151322000085","019011112586793",27.71,48.30,0,333.33,375.11,127.8,121.4,0.477,131963.0,131963.0,3391,0,0,0,L,1151911521,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135323,637505.00
05/26/2014 16:15,0,4.541,ACTIVE,217.35,359.18,59.975,1401135307,"274151322000087","019011112586793",26.56,74.70,0,332.13,373.61,122.0,115.9,0.460,127116.3,127116.3,3391,0,0,0,L,1151911521,1,123.81,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135326,637506.00
05/26/2014 16:15,0,4.441,ACTIVE,217.13,346.86,59.975,1401135307,"274151322000088","019011112586793",27.53,47.50,0,332.73,374.21,123.8,117.6,0.464,127637.6,127637.6,3396,0,0,0,L,1151911521,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135329,637507.00
05/26/2014 16:15,0,4.859,ACTIVE,217.13,346.56,59.965,1401135307,"274151322000095","019011112586793",27.99,51.00,0,332.43,377.22,137.7,131.0,0.504,133367.8,133367.8,3407,0,0,0,L,1151911521,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637508.00
05/26/2014 16:15,0,3.084,ACTIVE,218.26,410.88,59.959,1401135307,"274151322000068","019011112586793",37.05,50.20,0,384.73,438.83,115.8,109.8,0.442,77304.3,77304.3,3410,0,0,0,L,1151911521,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637509.00
05/26/2014 16:15,0,4.475,ACTIVE,217.13,346.56,59.981,1401135307,"274151322000054","019011112586793",27.83,48.80,0,332.43,375.11,126.1,119.8,0.486,130647.3,130647.3,3370,0,0,0,L,1151911521,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637510.00
05/26/2014 16:15,1,4.351,ACTIVE,216.2,359.24,60.03,1401135307,"040051121000097","019011112586793",25.10,38,0.481,316.76,363.41,108.6,103.6,0.497,306075.49999996,306079.99999996,213,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637511.00
05/26/2014 16:15,1,4.359,ACTIVE,215.4,349.50,60.03,1401135307,"040051121000095","019011112586793",22.67,38,0.431,318.11,359.30,98.3,92.6,0.449,275220.79999995,275224.69999995,212,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637512.00
05/26/2014 16:15,1,2.787,ACTIVE,215.6,329.33,60.03,1401135307,"033051125000132","019011112586793",33.35,38,0.407,316.91,358.23,92.5,87.5,0.428,249947.09999951,249950.89999946,251,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135347,637513.00
05/26/2014 16:15,1,2.737,ACTIVE,216.3,337.25,60.03,1401135307,"033051125000135","019011112586793",33.33,37,0.403,317.11,359.20,90.8,87.0,0.421,245999.79999986,246003.59999986,369,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135350,637514.00
05/26/2014 16:15,1,4.387,ACTIVE,215.3,323.09,60.03,1401135307,"040051121000116","019011112586793",24.91,36,0.481,315.58,362.37,108.7,103.1,0.495,289747.79999989,289752.19999989,209,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135353,637515.00
05/26/2014 16:15,1,4.315,ACTIVE,215.2,330.53,60.03,1401135307,"040051121000068","019011112586793",22.97,38,0.436,315.57,361.00,98.6,93.5,0.455,280553.69999998,280557.69999998,207,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135356,637516.00
05/26/2014 16:15,1,3.163,ACTIVE,215.8,358.42,60.03,1401135307,"033051125000118","019011112586793",38.40,38,0.538,314.78,366.02,120.8,115.5,0.549,318438.7000001,318443.60000014,283,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,637517.00
05/26/2014 16:15,1,3.159,ACTIVE,215.4,351.82,60.03,1401135307,"033051125000150","019011112586793",38.15,38,0.538,313.78,366.82,119.9,115.3,0.547,321316.49999966,321321.39999964,413,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637518.00
05/26/2014 16:15,1,4.360,ACTIVE,215.7,350.69,60.03,1401135307,"040051121000185","019011112586793",24.67,38,0.477,317.59,362.66,107.0,102.6,0.491,289547.40000005,289551.80000005,226,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135243,637519.00
05/26/2014 16:15,1,4.384,ACTIVE,214.7,342.62,60.03,1401135307,"040051121000195","019011112586793",24.73,39,0.478,316.44,361.94,107.9,102.2,0.494,292136.60000013,292141.10000013,207,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135246,637520.00
05/26/2014 16:15,1,4.289,ACTIVE,216.2,351.92,60.00,1401135307,"040051121000097","019011112586793",25.02,38,0.474,317.30,364.24,106.7,102.0,0.488,306079.99999996,306086.29999996,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637521.00
05/26/2014 16:15,1,4.295,ACTIVE,215.8,338.34,60.03,1401135307,"040051121000095","019011112586793",22.68,38,0.426,317.60,359.81,96.9,91.5,0.440,275224.69999995,275230.39999995,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637522.00
05/26/2014 16:15,1,2.737,ACTIVE,216.4,335.05,60.03,1401135307,"033051125000132","019011112586793",33.38,38,0.399,318.27,358.13,90.9,86.2,0.422,249950.89999946,249956.09999951,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,637523.00
05/26/2014 16:15,1,2.698,ACTIVE,216.6,351.19,60.03,1401135307,"033051125000135","019011112586793",33.29,37,0.397,317.76,358.74,89.3,85.6,0.415,246003.59999986,246008.79999986,371,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637524.00
05/26/2014 16:15,1,4.264,ACTIVE,215.2,348.97,60.03,1401135307,"040051121000116","019011112586793",25.22,36,0.472,317.06,362.83,107.0,101.0,0.489,289752.19999989,289758.29999989,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637525.00
05/26/2014 16:15,1,4.286,ACTIVE,215.7,352.97,60.00,1401135307,"040051121000068","019011112586793",22.81,38,0.431,316.44,360.00,97.3,92.8,0.447,280557.69999998,280563.29999998,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,637526.00
05/26/2014 16:15,1,3.111,ACTIVE,215.8,342.91,60.03,1401135307,"033051125000118","019011112586793",38.36,38,0.527,315.94,366.55,118.7,113.3,0.537,318443.60000014,318450.50000012,285,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138051,637527.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321321.39999964,321321.39999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637528.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289551.80000005,289551.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637529.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292141.10000013,292141.10000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637530.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132412.8,132412.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637531.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134809.4,134809.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637532.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79477.8,79477.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637533.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132562.7,132562.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637534.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,131963.0,131963.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637535.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127116.3,127116.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637536.00
