ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127637.6,127637.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637537.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133367.8,133367.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637538.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77304.3,77304.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637539.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130647.3,130647.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138052,637540.00
05/26/2014 17:01,1,3.088,ACTIVE,216.1,329.06,60.00,1401138061,"033051125000150","019011112586793",38.21,38,0.525,315.23,366.85,117.4,113.1,0.534,321321.39999964,321328.69999965,415,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138068,637541.00
05/26/2014 17:01,1,4.246,ACTIVE,215.9,356.62,60.03,1401138061,"040051121000185","019011112586793",24.77,38,0.465,318.25,361.39,104.6,100.1,0.481,289551.80000005,289558.40000005,228,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138072,637542.00
05/26/2014 17:01,1,4.264,ACTIVE,215.3,327.10,60.00,1401138061,"040051121000195","019011112586793",24.83,39,0.466,315.83,361.66,105.3,99.8,0.479,292141.10000013,292147.60000013,209,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138075,637543.00
05/26/2014 17:01,0,4.531,ACTIVE,216.67,360.99,59.975,1401138061,"274151322000083","019011112586793",27.65,51.80,0,333.03,373.31,126.9,120.5,0.495,132422.8,132422.8,3472,0,0,0,L,1151911521,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135235,637544.00
05/26/2014 17:01,0,4.680,ACTIVE,217.58,363.99,59.986,1401138061,"274151322000076","019011112586793",27.97,50.20,0,333.93,374.81,132.6,126.1,0.513,134819.9,134819.9,3452,0,0,0,L,1151911521,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637545.00
05/26/2014 17:01,0,2.916,ACTIVE,217.35,418.70,59.981,1401138061,"274151322000094","019011112586793",37.99,49.00,0,386.23,436.73,112.5,106.7,0.433,79486.7,79486.7,3471,0,0,0,L,1151911521,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637546.00
05/26/2014 17:01,0,4.432,ACTIVE,217.13,347.76,59.975,1401138061,"274151322000052","019011112586793",27.63,51.30,0,332.73,372.71,124.0,117.7,0.477,132572.6,132572.6,3402,0,0,0,L,1151911521,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135244,637547.00
05/26/2014 17:01,0,4.383,ACTIVE,217.58,360.99,59.981,1401138061,"274151322000085","019011112586793",27.99,48.30,0,333.33,372.71,124.2,118.0,0.468,131972.8,131972.8,3392,0,0,0,L,1151911521,1,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135247,637548.00
05/26/2014 17:01,0,4.410,ACTIVE,217.13,346.56,59.975,1401138061,"274151322000087","019011112586793",26.70,74.70,0,332.43,371.51,119.2,113.2,0.451,127125.7,127125.7,3392,0,0,0,L,1151911521,1,124.04,124.49,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135250,637549.00
05/26/2014 17:01,0,4.316,ACTIVE,216.90,362.79,59.986,1401138061,"274151322000088","019011112586793",27.53,47.00,0,332.73,372.41,120.3,114.2,0.446,127647.2,127647.2,3397,0,0,0,L,1151911521,1,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135253,637550.00
05/26/2014 17:01,0,4.713,ACTIVE,216.90,360.08,59.986,1401138061,"274151322000095","019011112586793",27.97,50.60,0,332.43,375.71,133.5,126.9,0.499,133378.4,133378.4,3408,0,0,0,L,1151911521,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135255,637551.00
05/26/2014 17:01,0,2.953,ACTIVE,217.80,403.67,59.975,1401138061,"274151322000068","019011112586793",37.53,50.00,0,384.43,436.73,112.7,106.9,0.424,77313.2,77313.2,3411,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135257,637552.00
05/26/2014 17:01,0,4.383,ACTIVE,217.13,346.56,59.986,1401138061,"274151322000054","019011112586793",27.73,48.80,0,332.73,373.31,123.1,116.9,0.464,130657.0,130657.0,3371,0,0,0,L,1151911521,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135259,637553.00
05/26/2014 17:01,1,4.217,ACTIVE,216.3,349.41,60.00,1401138061,"040051121000097","019011112586793",25.20,38,0.470,317.29,364.65,105.7,101.0,0.484,306086.29999996,306088.29999996,217,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135261,637554.00
05/26/2014 17:01,1,4.251,ACTIVE,215.9,346.96,60.00,1401138061,"040051121000095","019011112586793",22.70,38,0.423,316.73,359.05,96.0,90.9,0.437,275230.39999995,275232.19999995,216,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135263,637555.00
05/26/2014 17:01,1,2.693,ACTIVE,215.7,349.38,60.03,1401138061,"033051125000132","019011112586793",33.59,38,0.397,317.55,357.43,90.0,85.3,0.415,249956.09999951,249957.7999995,255,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135266,637556.00
05/26/2014 17:01,1,2.676,ACTIVE,216.4,348.84,60.00,1401138061,"033051125000135","019011112586793",33.28,37,0.393,318.77,358.75,88.6,84.7,0.412,246008.79999986,246010.39999986,373,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135268,637557.00
05/26/2014 17:01,1,4.212,ACTIVE,215.5,338.34,60.03,1401138061,"040051121000116","019011112586793",25.12,36,0.465,316.87,361.68,105.3,99.7,0.477,289758.29999989,289760.29999989,213,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135270,637558.00
05/26/2014 17:01,1,4.175,ACTIVE,216.0,340.19,60.03,1401138061,"040051121000068","019011112586793",22.96,38,0.421,317.33,359.31,95.4,90.6,0.438,280563.29999998,280565.09999998,211,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135272,637559.00
05/26/2014 17:01,1,3.067,ACTIVE,215.8,334.32,60.03,1401138061,"033051125000118","019011112586793",38.41,38,0.523,315.63,365.86,117.2,112.1,0.533,318450.50000012,318452.60000014,287,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135275,637560.00
05/26/2014 16:15,1,4.169,ACTIVE,216.0,327.10,60.00,1401135307,"040051121000097","019011112586793",25.27,38,0.467,317.45,362.33,104.8,100.4,0.481,306088.29999996,306089.69999996,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637561.00
05/26/2014 16:15,1,4.217,ACTIVE,215.5,335.93,60.03,1401135307,"040051121000095","019011112586793",22.75,37,0.418,318.26,358.49,95.4,89.8,0.436,275232.19999995,275233.49999995,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637562.00
05/26/2014 16:15,1,2.680,ACTIVE,216.2,346.19,60.03,1401135307,"033051125000132","019011112586793",33.49,38,0.394,317.80,358.46,89.3,84.9,0.413,249957.7999995,249959.09999951,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,637563.00
05/26/2014 16:15,1,2.637,ACTIVE,216.3,351.69,60.00,1401135307,"033051125000135","019011112586793",33.44,37,0.390,318.92,356.59,87.7,84.1,0.407,246010.39999986,246011.69999986,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637564.00
05/26/2014 16:15,1,4.163,ACTIVE,215.4,354.72,60.00,1401135307,"040051121000116","019011112586793",25.29,36,0.463,315.96,360.84,104.8,99.1,0.479,289760.29999989,289761.79999989,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637565.00
05/26/2014 16:15,1,4.170,ACTIVE,215.7,349.38,60.03,1401135307,"040051121000068","019011112586793",22.97,38,0.420,318.71,359.43,95.3,90.4,0.441,280565.09999998,280566.49999998,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637566.00
05/26/2014 16:15,1,3.056,ACTIVE,215.7,342.33,60.00,1401135307,"033051125000118","019011112586793",38.29,38,0.518,316.25,364.45,116.4,110.9,0.527,318452.60000014,318454.30000013,289,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637567.00
05/26/2014 16:15,1,3.037,ACTIVE,215.2,355.86,60.03,1401135307,"033051125000150","019011112586793",38.26,38,0.519,315.35,365.73,115.6,111.0,0.530,321328.69999965,321332.09999963,417,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637568.00
05/26/2014 16:15,1,4.223,ACTIVE,215.9,324.86,60.00,1401135307,"040051121000185","019011112586793",24.58,38,0.458,317.86,361.34,103.3,99.1,0.472,289558.40000005,289561.40000005,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637569.00
05/26/2014 16:15,1,4.210,ACTIVE,215.2,327.37,60.03,1401135307,"040051121000195","019011112586793",24.87,38,0.460,317.83,360.84,104.2,98.6,0.477,292147.60000013,292150.60000013,211,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637570.00
05/26/2014 16:15,0,4.455,ACTIVE,217.13,348.06,59.954,1401135307,"274151322000083","019011112586793",27.85,51.50,0,332.73,372.71,125.7,119.4,0.504,132426.4,132426.4,3473,0,0,0,L,1151911521,0,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637571.00
05/26/2014 16:15,0,4.561,ACTIVE,218.26,358.88,59.954,1401135307,"274151322000076","019011112586793",28.39,50.20,0,335.44,374.21,131.2,124.7,0.508,134823.7,134823.7,3453,0,0,0,L,1151911521,0,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,637572.00
05/26/2014 16:15,0,2.879,ACTIVE,218.03,420.80,59.954,1401135307,"274151322000094","019011112586793",38.23,48.50,0,389.84,436.73,110.8,105.1,0.420,79489.8,79489.8,3472,0,0,0,L,1151911521,0,123.59,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135349,637573.00
05/26/2014 16:15,0,4.340,ACTIVE,217.58,346.86,59.954,1401135307,"274151322000052","019011112586793",27.71,51.30,0,333.03,371.81,121.7,115.6,0.455,132576.0,132576.0,3403,0,0,0,L,1151911521,0,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637574.00
05/26/2014 16:15,0,4.312,ACTIVE,218.03,356.48,59.959,1401135307,"274151322000085","019011112586793",28.01,47.30,0,333.93,372.11,122.2,116.0,0.464,131976.3,131976.3,3393,0,0,0,L,1151911521,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637575.00
05/26/2014 16:15,0,4.318,ACTIVE,217.35,350.47,59.959,1401135307,"274151322000087","019011112586793",26.90,73.30,0,332.13,370.90,117.7,111.7,0.446,127129.0,127129.0,3393,0,0,0,L,1151911521,0,123.81,124.94,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,637576.00
05/26/2014 16:15,0,4.250,ACTIVE,217.35,361.89,59.928,1401135307,"274151322000088","019011112586793",27.61,47.30,0,332.73,371.21,118.8,112.7,0.446,127650.6,127650.6,3398,0,0,0,L,1151911521,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,637577.00
05/26/2014 16:15,0,4.648,ACTIVE,217.80,348.06,59.986,1401135307,"274151322000095","019011112586793",28.11,49.80,0,333.03,374.21,132.2,125.7,0.491,133382.2,133382.2,3409,0,0,0,L,1151911521,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637578.00
05/26/2014 16:15,0,2.881,ACTIVE,218.26,406.97,59.965,1401135307,"274151322000068","019011112586793",37.75,49.30,0,389.24,440.64,110.5,104.7,0.420,77316.4,77316.4,3412,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637579.00
05/26/2014 16:15,0,4.336,ACTIVE,217.80,348.36,59.959,1401135307,"274151322000054","019011112586793",27.77,47.50,0,332.73,372.11,121.9,115.7,0.464,130660.5,130660.5,3372,0,0,0,L,1151911521,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,637580.00
05/26/2014 16:15,1,4.113,ACTIVE,215.7,356.48,60.03,1401135307,"040051121000097","019011112586793",25.10,38,0.455,317.62,362.20,102.7,98.0,0.471,306089.69999996,306096.29999996,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637581.00
05/26/2014 16:15,1,4.126,ACTIVE,215.8,354.55,60.00,1401135307,"040051121000095","019011112586793",22.76,37,0.410,318.44,358.74,93.4,88.3,0.428,275233.49999995,275239.39999995,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637582.00
05/26/2014 16:15,1,2.615,ACTIVE,216.2,349.07,60.03,1401135307,"033051125000132","019011112586793",33.53,37,0.384,319.10,357.14,87.2,82.9,0.408,249959.09999951,249964.69999947,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,637583.00
05/26/2014 16:15,1,2.569,ACTIVE,216.0,326.84,60.00,1401135307,"033051125000135","019011112586793",33.54,37,0.380,318.92,357.94,85.7,82.0,0.403,246011.69999986,246017.19999986,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637584.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289761.79999989,289761.79999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637585.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280566.49999998,280566.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637586.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318454.30000013,318454.30000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637587.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321332.09999963,321332.09999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637588.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289561.40000005,289561.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637589.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292150.60000013,292150.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637590.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132426.4,132426.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637591.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134823.7,134823.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637592.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79489.8,79489.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637593.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132576.0,132576.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637594.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,131976.3,131976.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637595.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127129.0,127129.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637596.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127650.6,127650.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637597.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133382.2,133382.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637598.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77316.4,77316.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637599.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130660.5,130660.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138412,637600.00
05/26/2014 16:15,1,3.958,ACTIVE,214.6,322.67,60.00,1401135305,"040051121000116","019011112586793",24.96,36,0.435,315.38,361.33,98.3,93.0,0.450,289761.79999989,289777.89999989,217,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637601.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280566.49999998,280566.49999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637602.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318454.30000013,318454.30000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637603.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321332.09999963,321332.09999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637604.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289561.40000005,289561.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637605.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292150.60000013,292150.60000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637606.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132426.4,132426.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637607.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134823.7,134823.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637608.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79489.8,79489.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637609.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132576.0,132576.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637610.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,131976.3,131976.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637611.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127129.0,127129.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637612.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127650.6,127650.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637613.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133382.2,133382.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637614.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77316.4,77316.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637615.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130660.5,130660.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637616.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306096.29999996,306096.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637617.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275239.39999995,275239.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637618.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,249964.69999947,249964.69999947,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637619.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246017.19999986,246017.19999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138776,637620.00
05/26/2014 16:15,1,3.871,ALERT,214.8,324.51,60.00,1401135307,"040051121000068","019011112586793",22.80,38,0.389,317.71,359.28,87.8,83.1,0.405,280566.49999998,280583.89999998,215,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401135312,637621.00
05/26/2014 16:15,1,2.853,ACTIVE,214.9,351.25,60.00,1401135307,"033051125000118","019011112586793",37.98,38,0.480,315.45,365.75,107.8,102.9,0.493,318454.30000013,318475.90000015,291,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,637622.00
05/26/2014 16:15,1,2.819,ACTIVE,215.3,357.81,59.96,1401135307,"033051125000150","019011112586793",38.25,38,0.481,314.91,364.76,107.3,103.1,0.495,321332.09999963,321353.59999963,419,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135319,637623.00
05/26/2014 16:15,1,3.917,ACTIVE,215.2,327.00,60.00,1401135307,"040051121000185","019011112586793",24.61,38,0.426,318.18,361.37,95.9,91.5,0.443,289561.40000005,289580.50000005,232,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135322,637624.00
05/26/2014 16:15,1,3.915,ACTIVE,214.7,330.90,60.00,1401135307,"040051121000195","019011112586793",24.76,38,0.427,316.68,361.19,96.4,91.3,0.445,292150.60000013,292169.50000017,213,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135325,637625.00
05/26/2014 16:15,0,4.180,ACTIVE,216.00,343.85,59.944,1401135307,"274151322000083","019011112586793",27.53,50.40,0,333.03,372.71,116.5,110.5,0.464,132449.4,132449.4,3474,0,0,0,L,1151911521,1,122.68,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,637626.00
05/26/2014 16:15,0,4.303,ACTIVE,216.67,350.47,59.944,1401135307,"274151322000076","019011112586793",27.89,49.50,0,334.24,373.61,121.4,115.2,0.473,134847.7,134847.7,3454,0,0,0,L,1151911521,1,123.14,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637627.00
05/26/2014 16:15,0,2.664,ACTIVE,216.22,408.48,59.949,1401135307,"274151322000094","019011112586793",38.21,49.00,0,381.12,438.83,102.4,96.9,0.389,79510.1,79510.1,3473,0,0,0,L,1151911521,1,122.91,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,637628.00
05/26/2014 16:15,0,4.043,ACTIVE,215.77,345.96,59.938,1401135307,"274151322000052","019011112586793",27.79,50.80,0,331.53,374.21,113.7,107.8,0.438,132598.6,132598.6,3404,0,0,0,L,1151911521,1,122.68,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135336,637629.00
05/26/2014 16:15,0,4.045,ACTIVE,216.22,353.77,59.938,1401135307,"274151322000085","019011112586793",27.75,46.80,0,333.63,371.81,113.8,107.9,0.433,131998.8,131998.8,3394,0,0,0,L,1151911521,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637630.00
05/26/2014 16:15,0,4.055,ACTIVE,216.45,354.37,59.938,1401135307,"274151322000087","019011112586793",26.66,71.70,0,332.73,370.60,109.4,103.7,0.415,127150.7,127150.7,3394,0,0,0,L,1151911521,1,123.14,124.49,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135342,637631.00
05/26/2014 16:15,0,3.945,ACTIVE,216.00,349.86,59.944,1401135307,"274151322000088","019011112586793",27.63,46.80,0,321.01,412.38,110.3,104.6,0.411,127672.4,127672.4,3399,0,0,0,L,1151911521,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135345,637632.00
05/26/2014 16:15,0,4.381,ACTIVE,216.22,355.28,59.970,1401135307,"274151322000095","019011112586793",27.87,49.30,0,317.70,430.72,123.6,117.4,0.464,133406.7,133406.7,3410,0,0,0,L,1151911521,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,637633.00
05/26/2014 16:15,0,2.723,ACTIVE,217.35,407.27,59.938,1401135307,"274151322000068","019011112586793",37.29,49.50,0,363.09,452.66,102.8,97.3,0.393,77336.7,77336.7,3413,0,0,0,L,1151911521,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135350,637634.00
05/26/2014 16:15,0,3.982,ACTIVE,216.00,356.78,59.944,1401135307,"274151322000054","019011112586793",27.85,47.30,0,318.30,400.96,112.1,106.3,0.429,130682.8,130682.8,3373,0,0,0,L,1151911521,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135353,637635.00
05/26/2014 16:15,1,3.866,ACTIVE,215.0,325.10,60.00,1401135307,"040051121000097","019011112586793",25.11,38,0.429,316.34,362.20,96.6,92.0,0.447,306096.29999996,306110.59999996,223,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135356,637636.00
05/26/2014 16:15,1,3.902,ACTIVE,214.9,338.32,60.00,1401135307,"040051121000095","019011112586793",22.66,38,0.386,316.63,358.36,88.0,82.5,0.405,275239.39999995,275252.29999995,222,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135237,637637.00
05/26/2014 16:15,1,2.464,ACTIVE,215.3,324.85,60.00,1401135307,"033051125000132","019011112586793",33.50,37,0.362,281.33,446.68,82.1,77.7,0.385,249964.69999947,249976.59999951,261,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135240,637638.00
05/26/2014 16:15,1,2.434,ACTIVE,215.5,333.81,60.00,1401135307,"033051125000135","019011112586793",33.30,37,0.359,317.63,358.43,80.6,76.9,0.381,246017.19999986,246029.19999986,379,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138957,637639.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289777.89999989,289777.89999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138958,637640.00
05/26/2014 17:16,1,3.902,ACTIVE,214.8,325.98,60.00,1401138964,"040051121000116","019011112586793",25.03,36,0.428,316.92,359.34,97.2,91.8,0.448,289777.89999989,289782.59999989,219,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138967,637641.00
05/26/2014 17:16,1,3.868,ACTIVE,215.4,354.67,60.00,1401138964,"040051121000097","019011112586793",25.08,38,0.427,316.34,359.55,96.5,91.9,0.446,306110.59999996,306111.09999996,225,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138970,637642.00
05/26/2014 17:16,1,3.895,ACTIVE,215.2,352.14,60.00,1401138964,"040051121000095","019011112586793",22.65,38,0.384,316.56,355.29,87.7,82.5,0.398,275252.29999995,275252.79999995,224,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138973,637643.00
05/26/2014 17:16,1,2.471,ACTIVE,215.3,347.70,60.00,1401138964,"033051125000132","019011112586793",33.44,37,0.361,318.36,354.59,82.2,77.7,0.386,249976.59999951,249977.09999951,263,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138975,637644.00
05/26/2014 17:16,1,2.441,ACTIVE,215.8,348.52,60.00,1401138964,"033051125000135","019011112586793",33.22,37,0.358,316.95,355.49,80.7,77.0,0.380,246029.19999986,246029.59999986,381,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138978,637645.00
05/26/2014 17:16,1,3.859,ACTIVE,215.2,349.98,60.00,1401138964,"040051121000068","019011112586793",22.88,38,0.387,307.65,451.30,87.9,83.1,0.406,280583.89999998,280585.69999998,218,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138980,637646.00
05/26/2014 17:16,1,2.834,ACTIVE,215.5,353.96,60.00,1401138964,"033051125000118","019011112586793",38.05,38,0.478,315.80,361.97,107.3,102.8,0.491,318475.90000015,318478.10000014,293,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138982,637647.00
05/26/2014 17:16,1,2.815,ACTIVE,215.0,332.70,60.00,1401138964,"033051125000150","019011112586793",37.94,38,0.477,315.19,362.72,106.3,102.4,0.490,321353.59999963,321355.69999965,421,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138984,637648.00
05/26/2014 17:16,1,3.871,ACTIVE,215.5,343.46,59.96,1401138964,"040051121000185","019011112586793",24.59,38,0.422,318.58,358.69,94.7,90.6,0.436,289580.50000005,289582.30000005,234,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138987,637649.00
05/26/2014 17:16,1,3.868,ACTIVE,214.8,337.16,59.96,1401138964,"040051121000195","019011112586793",24.76,38,0.422,316.93,358.48,95.3,90.3,0.435,292169.50000017,292171.50000017,215,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138989,637650.00
05/26/2014 17:16,0,4.088,ACTIVE,216.00,345.96,59.917,1401138964,"274151322000083","019011112586793",27.81,51.00,0,314.40,388.94,115.1,109.2,0.464,132451.6,132451.6,3475,0,0,0,L,1151911521,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138990,637651.00
05/26/2014 17:16,0,4.213,ACTIVE,216.90,358.88,59.917,1401138964,"274151322000076","019011112586793",28.11,50.00,0,312.59,415.69,119.9,113.8,0.464,134850.0,134850.0,3455,0,0,0,L,1151911521,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138992,637652.00
05/26/2014 17:16,0,2.625,ACTIVE,216.67,414.79,59.928,1401138964,"274151322000094","019011112586793",38.31,48.80,0,372.41,477.91,101.6,96.1,0.384,79512.0,79512.0,3474,0,0,0,L,1151911521,1,123.14,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138994,637653.00
05/26/2014 17:16,0,4.020,ACTIVE,216.45,343.55,59.901,1401138964,"274151322000052","019011112586793",27.65,50.60,0,313.50,404.57,112.5,106.7,0.424,132600.6,132600.6,3405,0,0,0,L,1151911521,1,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138996,637654.00
05/26/2014 17:16,0,3.996,ACTIVE,216.67,357.38,59.922,1401138964,"274151322000085","019011112586793",27.83,47.30,0,334.24,370.30,112.6,106.8,0.424,132000.8,132000.8,3395,0,0,0,L,1151911521,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138997,637655.00
05/26/2014 17:16,0,4.045,ACTIVE,216.45,352.57,59.933,1401138964,"274151322000087","019011112586793",26.44,71.30,0,333.93,368.80,108.3,102.6,0.411,127152.6,127152.6,3395,0,0,0,L,1151911521,1,123.36,124.49,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401138999,637656.00
05/26/2014 17:16,0,3.934,ACTIVE,216.22,360.08,59.922,1401138964,"274151322000088","019011112586793",27.41,46.60,0,333.33,368.50,109.2,103.4,0.411,127674.4,127674.4,3400,0,0,0,L,1151911521,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139001,637657.00
05/26/2014 17:16,0,4.344,ACTIVE,216.45,350.77,59.922,1401138964,"274151322000095","019011112586793",27.91,49.80,0,333.63,371.21,122.8,116.6,0.460,133408.8,133408.8,3411,0,0,0,L,1151911521,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139003,637658.00
05/26/2014 17:16,0,2.678,ACTIVE,217.35,413.59,59.928,1401138964,"274151322000068","019011112586793",37.53,49.80,0,387.14,429.82,101.8,96.4,0.380,77338.4,77338.4,3414,0,0,0,L,1151911521,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139004,637659.00
05/26/2014 17:16,0,3.943,ACTIVE,216.45,349.26,59.928,1401138964,"274151322000054","019011112586793",27.89,47.30,0,334.24,370.60,111.3,105.5,0.429,130684.7,130684.7,3374,0,0,0,L,1151911521,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139006,637660.00
05/26/2014 16:15,1,3.273,ACTIVE,215.0,344.73,60.03,1401135307,"040051121000097","019011112586793",25.29,37,0.364,315.56,358.58,82.3,78.0,0.383,306111.09999996,306125.99999996,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637661.00
05/26/2014 16:15,1,3.281,ACTIVE,214.4,340.58,60.03,1401135307,"040051121000095","019011112586793",23.05,37,0.328,317.07,354.82,75.2,70.2,0.350,275252.79999995,275265.89999995,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637662.00
05/26/2014 16:15,1,2.082,ACTIVE,214.9,323.14,60.03,1401135307,"033051125000132","019011112586793",33.81,36,0.306,317.98,354.83,70.0,65.7,0.336,249977.09999951,249989.39999946,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637663.00
05/26/2014 16:15,1,2.073,ACTIVE,215.3,332.48,60.00,1401135307,"033051125000135","019011112586793",33.41,36,0.304,317.82,354.79,68.9,65.3,0.331,246029.59999986,246041.99999986,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637664.00
05/26/2014 16:15,1,3.325,ACTIVE,214.1,327.60,60.03,1401135307,"040051121000116","019011112586793",25.22,35,0.366,315.78,357.96,83.4,78.1,0.391,289782.59999989,289797.59999989,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637665.00
05/26/2014 16:15,1,3.306,ACTIVE,214.8,326.30,60.00,1401135307,"040051121000068","019011112586793",23.02,38,0.333,316.88,355.48,75.7,71.3,0.359,280585.69999998,280599.19999998,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637666.00
05/26/2014 16:15,1,2.411,ACTIVE,214.1,338.35,60.03,1401135307,"033051125000118","019011112586793",38.51,37,0.411,314.09,362.69,92.4,87.9,0.429,318478.10000014,318494.60000014,295,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637667.00
05/26/2014 16:15,1,2.389,ACTIVE,214.6,325.35,60.03,1401135307,"033051125000150","019011112586793",38.18,37,0.406,315.23,362.54,90.7,86.7,0.425,321355.69999965,321372.19999965,423,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637668.00
05/26/2014 16:15,1,3.257,ACTIVE,214.8,346.93,60.03,1401135307,"040051121000185","019011112586793",24.87,37,0.356,316.32,358.49,80.6,76.2,0.376,289582.30000005,289596.90000005,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637669.00
05/26/2014 16:15,1,3.287,ACTIVE,214.4,323.33,60.00,1401135307,"040051121000195","019011112586793",24.79,38,0.357,316.73,358.30,81.1,76.4,0.383,292171.50000017,292186.00000017,217,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637670.00
05/26/2014 16:15,0,3.514,ACTIVE,215.54,346.56,59.970,1401135307,"274151322000083","019011112586793",27.89,49.50,0,333.03,370.30,99.2,93.8,0.398,132469.5,132469.5,3476,0,0,0,L,1151911521,0,122.46,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637671.00
05/26/2014 16:15,0,3.652,ACTIVE,216.67,354.67,59.975,1401135307,"274151322000076","019011112586793",28.15,48.50,0,333.63,371.21,104.1,98.5,0.407,134868.7,134868.7,3456,0,0,0,L,1151911521,0,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,637672.00
05/26/2014 16:15,0,2.285,ACTIVE,216.45,415.99,59.981,1401135307,"274151322000094","019011112586793",38.19,48.00,0,389.54,436.73,87.4,82.4,0.331,79527.7,79527.7,3475,0,0,0,L,1151911521,0,122.68,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,637673.00
05/26/2014 16:15,0,3.486,ACTIVE,216.22,342.05,59.975,1401135307,"274151322000052","019011112586793",27.69,49.80,0,333.63,370.00,97.8,92.4,0.367,132618.1,132618.1,3406,0,0,0,L,1151911521,0,122.46,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637674.00
05/26/2014 16:15,0,3.439,ACTIVE,216.22,342.35,59.975,1401135307,"274151322000085","019011112586793",27.87,46.20,0,334.24,370.00,97.1,91.8,0.367,132018.4,132018.4,3396,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637675.00
05/26/2014 16:15,0,3.430,ACTIVE,216.00,343.25,59.975,1401135307,"274151322000087","019011112586793",26.98,70.00,0,333.33,369.10,93.7,88.5,0.358,127169.5,127169.5,3396,0,0,0,L,1151911521,0,123.14,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,637676.00
05/26/2014 16:15,0,3.320,ACTIVE,215.77,353.77,59.986,1401135307,"274151322000088","019011112586793",27.67,46.20,0,333.33,369.10,93.1,87.9,0.345,127691.4,127691.4,3401,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135237,637677.00
05/26/2014 16:15,0,3.691,ACTIVE,215.77,344.76,59.970,1401135307,"274151322000095","019011112586793",28.21,48.50,0,333.63,372.71,105.5,99.9,0.393,133428.1,133428.1,3412,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637678.00
05/26/2014 16:15,0,2.305,ACTIVE,216.90,407.87,59.981,1401135307,"274151322000068","019011112586793",37.41,49.30,0,381.73,436.73,87.0,82.1,0.327,77354.3,77354.3,3415,0,0,0,L,1151911521,0,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637679.00
05/26/2014 16:15,0,3.391,ACTIVE,215.77,347.46,59.981,1401135307,"274151322000054","019011112586793",27.85,46.40,0,333.33,370.30,95.5,90.3,0.362,130702.2,130702.2,3375,0,0,0,L,1151911521,0,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135243,637680.00
05/26/2014 16:15,1,3.089,ACTIVE,214.7,348.93,60.03,1401135306,"040051121000097","019011112586793",25.28,37,0.343,315.39,353.64,77.7,73.4,0.365,306125.99999996,306131.09999996,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637681.00
05/26/2014 16:15,1,3.104,ACTIVE,214.2,339.24,60.03,1401135306,"040051121000095","019011112586793",22.92,37,0.308,315.46,351.58,70.8,65.5,0.331,275265.89999995,275270.59999995,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637682.00
05/26/2014 16:15,1,1.965,ACTIVE,214.6,342.37,60.03,1401135306,"033051125000132","019011112586793",33.58,36,0.289,317.18,350.74,65.6,61.7,0.312,249989.39999946,249993.7999995,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637683.00
05/26/2014 16:15,1,2.070,ACTIVE,214.8,348.55,60.03,1401135306,"033051125000135","019011112586793",26.91,36,0.291,299.08,453.50,55.4,43.5,0.388,246041.99999986,246046.09999986,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637684.00
05/26/2014 16:15,1,3.101,ACTIVE,214.2,341.26,60.03,1401135306,"040051121000116","019011112586793",25.18,35,0.339,315.25,353.36,77.7,72.3,0.365,289797.59999989,289802.69999989,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637685.00
05/26/2014 16:15,1,3.037,ACTIVE,214.9,323.44,60.03,1401135306,"040051121000068","019011112586793",23.08,38,0.307,317.14,352.59,69.7,65.6,0.331,280599.19999998,280603.89999998,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637686.00
05/26/2014 16:15,1,2.235,ACTIVE,214.1,348.05,60.00,1401135306,"033051125000118","019011112586793",38.09,37,0.376,315.02,356.18,84.7,80.3,0.395,318494.60000014,318500.2000001,297,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637687.00
