ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 16:15,1,2.232,ACTIVE,214.4,349.81,60.00,1401135306,"033051125000150","019011112586793",38.15,37,0.378,313.24,356.19,84.7,80.9,0.400,321372.19999965,321377.99999966,425,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637688.00
05/26/2014 16:15,1,3.049,ACTIVE,214.7,347.36,60.03,1401135306,"040051121000185","019011112586793",24.91,37,0.332,317.81,352.45,75.6,71.2,0.359,289596.90000005,289602.00000005,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637689.00
05/26/2014 16:15,1,3.073,ACTIVE,213.9,336.66,60.03,1401135306,"040051121000195","019011112586793",24.74,38,0.333,316.33,352.18,75.6,71.0,0.358,292186.00000017,292191.10000013,219,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637690.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132469.5,132469.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139862,637691.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134868.7,134868.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139863,637692.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79527.7,79527.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139863,637693.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132618.1,132618.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139863,637694.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132018.4,132018.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139863,637695.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127169.5,127169.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139863,637696.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127691.4,127691.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139863,637697.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133428.1,133428.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139863,637698.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77354.3,77354.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139863,637699.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130702.2,130702.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139863,637700.00
05/26/2014 17:31,0,3.275,ACTIVE,216.00,344.15,59.975,1401139872,"274151322000083","019011112586793",27.89,49.80,0,332.73,363.69,92.5,87.3,0.371,132476.1,132476.1,3477,0,0,0,L,1151911521,1,122.68,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401139878,637701.00
05/26/2014 17:31,0,3.305,ACTIVE,217.13,354.67,59.970,1401139872,"274151322000076","019011112586793",28.49,48.30,0,334.84,366.10,95.3,90.1,0.367,134875.6,134875.6,3457,0,0,0,L,1151911521,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135235,637702.00
05/26/2014 17:31,0,2.062,ACTIVE,216.67,416.29,59.975,1401139872,"274151322000094","019011112586793",38.29,48.00,0,388.94,429.22,80.0,75.3,0.305,79533.4,79533.4,3476,0,0,0,L,1151911521,1,123.14,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637703.00
05/26/2014 17:31,0,3.139,ACTIVE,216.90,346.56,59.970,1401139872,"274151322000052","019011112586793",27.97,49.00,0,333.33,363.69,88.9,83.9,0.336,132624.5,132624.5,3407,0,0,0,L,1151911521,1,122.91,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637704.00
05/26/2014 17:31,0,3.127,ACTIVE,216.90,353.47,59.981,1401139872,"274151322000085","019011112586793",27.93,46.00,0,334.24,363.39,88.4,83.4,0.331,132024.7,132024.7,3397,0,0,0,L,1151911521,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,637705.00
05/26/2014 17:31,0,3.123,ACTIVE,216.45,350.17,59.959,1401139872,"274151322000087","019011112586793",26.94,70.00,0,333.03,362.79,85.2,80.3,0.318,127175.7,127175.7,3397,0,0,0,L,1151911521,1,123.36,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135248,637706.00
05/26/2014 17:31,0,3.025,ACTIVE,216.22,353.17,59.965,1401139872,"274151322000088","019011112586793",27.63,45.00,0,333.33,362.19,84.6,79.7,0.314,127697.5,127697.5,3402,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135251,637707.00
05/26/2014 17:31,0,3.305,ACTIVE,216.45,343.25,59.965,1401139872,"274151322000095","019011112586793",28.51,48.50,0,333.63,365.49,95.3,90.1,0.358,133435.0,133435.0,3413,0,0,0,L,1151911521,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135253,637708.00
05/26/2014 17:31,0,2.020,ACTIVE,217.35,421.40,59.965,1401139872,"274151322000068","019011112586793",38.39,49.00,0,388.64,437.03,78.2,73.5,0.539,77360.0,77360.0,3416,0,0,0,L,1151911521,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135254,637709.00
05/26/2014 17:31,0,3.051,ACTIVE,216.45,351.37,59.970,1401139872,"274151322000054","019011112586793",27.85,45.80,0,333.03,363.09,86.1,81.2,0.327,130708.4,130708.4,3376,0,0,0,L,1151911521,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135256,637710.00
05/26/2014 17:31,1,2.930,ACTIVE,213.8,321.98,60.03,1401139872,"040051121000097","019011112586793",25.37,37,0.328,317.41,351.81,74.0,69.9,0.350,306131.09999996,306132.59999996,231,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135258,637711.00
05/26/2014 17:31,1,2.939,ACTIVE,214.6,331.58,60.00,1401139872,"040051121000095","019011112586793",23.12,37,0.292,316.70,348.83,67.6,62.4,0.318,275270.59999995,275271.89999995,230,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135261,637712.00
05/26/2014 17:31,1,1.983,ACTIVE,214.8,322.03,60.03,1401139872,"033051125000132","019011112586793",27.78,36,0.294,299.76,451.51,54.8,53.0,0.366,249993.7999995,249994.89999946,269,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135263,637713.00
05/26/2014 17:31,1,1.964,ACTIVE,214.5,348.56,60.03,1401139872,"033051125000135","019011112586793",27.77,36,0.283,299.26,451.01,54.2,40.7,0.386,246046.09999986,246047.09999986,387,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135265,637714.00
05/26/2014 17:31,1,2.957,ACTIVE,213.8,345.10,60.03,1401139872,"040051121000116","019011112586793",25.28,35,0.324,315.88,351.86,74.4,69.0,0.348,289802.69999989,289804.09999989,225,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135268,637715.00
05/26/2014 17:31,1,2.912,ACTIVE,214.4,331.09,60.03,1401139872,"040051121000068","019011112586793",23.17,38,0.293,316.63,349.67,67.1,62.8,0.320,280603.89999998,280604.99999998,224,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135270,637716.00
05/26/2014 17:31,1,2.141,ACTIVE,214.6,331.98,60.03,1401139872,"033051125000118","019011112586793",38.39,37,0.361,315.95,353.91,81.8,77.4,0.382,318500.2000001,318501.7000001,299,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135272,637717.00
05/26/2014 17:31,1,2.130,ACTIVE,214.5,349.67,60.03,1401139872,"033051125000150","019011112586793",38.27,37,0.361,315.80,353.75,81.1,77.1,0.383,321377.99999966,321379.49999966,427,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135275,637718.00
05/26/2014 17:31,1,2.919,ACTIVE,214.7,323.40,60.00,1401139872,"040051121000185","019011112586793",24.73,37,0.316,316.80,352.01,71.8,67.8,0.344,289602.00000005,289603.30000005,240,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135277,637719.00
05/26/2014 17:31,1,2.932,ACTIVE,214.2,324.00,60.03,1401139872,"040051121000195","019011112586793",24.78,37,0.318,316.79,351.69,72.3,67.9,0.342,292191.10000013,292192.30000018,221,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135279,637720.00
05/26/2014 16:15,1,3.042,ACTIVE,214.7,320.50,60.03,1401135307,"040051121000097","019011112586793",25.42,37,0.341,314.96,351.94,76.9,73.1,0.363,306132.59999996,306133.69999996,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637721.00
05/26/2014 16:15,1,3.089,ACTIVE,214.5,342.46,60.03,1401135307,"040051121000095","019011112586793",23.11,36,0.306,316.73,350.96,71.0,65.5,0.332,275271.89999995,275272.79999995,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,637722.00
05/26/2014 16:15,1,2.088,ACTIVE,214.4,418.06,60.00,1401135307,"033051125000132","019011112586793",27.03,36,0.266,299.44,448.61,56.1,49.0,0.086,249994.89999946,249995.59999951,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,637723.00
05/26/2014 16:15,1,2.071,ACTIVE,215.1,410.61,60.03,1401135307,"033051125000135","019011112586793",27.03,36,0.296,298.51,450.87,55.7,48.8,0.096,246047.09999986,246047.79999986,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637724.00
05/26/2014 16:15,1,3.110,ACTIVE,214.2,325.31,60.03,1401135307,"040051121000116","019011112586793",25.23,35,0.341,316.72,351.46,78.0,72.8,0.367,289804.09999989,289805.19999989,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135325,637725.00
05/26/2014 16:15,1,3.035,ACTIVE,214.4,339.27,60.03,1401135307,"040051121000068","019011112586793",23.31,38,0.309,317.38,349.61,70.4,66.1,0.336,280604.99999998,280606.09999998,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,637726.00
05/26/2014 16:15,1,2.238,ACTIVE,214.9,340.41,60.03,1401135307,"033051125000118","019011112586793",38.50,37,0.380,314.53,354.54,85.7,81.2,0.402,318501.7000001,318503.00000011,301,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637727.00
05/26/2014 16:15,1,2.213,ACTIVE,214.9,330.26,60.03,1401135307,"033051125000150","019011112586793",38.42,37,0.378,316.45,355.49,84.6,80.9,0.397,321379.49999966,321380.79999961,429,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135335,637728.00
05/26/2014 16:15,1,2.994,ACTIVE,214.9,338.52,60.03,1401135307,"040051121000185","019011112586793",24.97,37,0.327,317.35,350.69,74.4,70.1,0.355,289603.30000005,289604.50000005,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,637729.00
05/26/2014 16:15,1,3.020,ACTIVE,214.6,338.07,60.03,1401135307,"040051121000195","019011112586793",24.94,37,0.328,316.45,350.52,74.9,70.4,0.354,292192.30000018,292193.40000014,223,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135341,637730.00
05/26/2014 16:15,0,3.281,ACTIVE,216.45,343.25,59.944,1401135307,"274151322000083","019011112586793",27.87,49.80,0,333.93,363.99,92.5,87.4,0.371,132478.7,132478.7,3478,0,0,0,L,1151911521,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135344,637731.00
05/26/2014 16:15,0,3.365,ACTIVE,217.13,354.07,59.981,1401135307,"274151322000076","019011112586793",28.49,47.30,0,334.84,365.80,97.0,91.7,0.371,134878.4,134878.4,3458,0,0,0,L,1151911521,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135347,637732.00
05/26/2014 16:15,0,2.125,ACTIVE,217.13,406.37,59.991,1401135307,"274151322000094","019011112586793",37.99,47.00,0,390.74,444.54,82.1,77.3,0.309,79535.7,79535.7,3477,0,0,0,L,1151911521,0,122.91,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135349,637733.00
05/26/2014 16:15,0,3.178,ACTIVE,216.90,349.26,59.965,1401135307,"274151322000085","019011112586793",28.19,45.80,0,334.84,364.29,90.7,85.6,0.340,132027.3,132027.3,3398,0,0,0,L,1151911521,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135355,637734.00
05/26/2014 16:15,0,3.203,ACTIVE,216.67,346.56,59.986,1401135307,"274151322000087","019011112586793",27.19,69.30,0,333.93,363.69,88.2,83.2,0.331,127178.2,127178.2,3398,0,0,0,L,1151911521,0,123.14,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,637735.00
05/26/2014 16:15,0,3.111,ACTIVE,216.45,345.66,59.975,1401135307,"274151322000088","019011112586793",27.85,45.00,0,334.54,363.69,87.7,82.7,0.327,127700.0,127700.0,3403,0,0,0,L,1151911521,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135238,637736.00
05/26/2014 16:15,0,3.479,ACTIVE,216.67,354.67,59.986,1401135307,"274151322000095","019011112586793",28.23,48.50,0,334.84,365.49,99.4,94.0,0.371,133437.9,133437.9,3414,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135241,637737.00
05/26/2014 16:15,0,2.121,ACTIVE,217.35,418.09,59.975,1401135307,"274151322000068","019011112586793",38.37,48.50,0,392.25,443.64,82.7,77.9,0.314,77362.4,77362.4,3417,0,0,0,L,1151911521,0,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135243,637738.00
05/26/2014 16:15,0,3.225,ACTIVE,216.67,350.17,59.981,1401135307,"274151322000054","019011112586793",27.73,46.00,0,334.54,363.39,90.4,85.3,0.336,130711.0,130711.0,3377,0,0,0,L,1151911521,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,637739.00
05/26/2014 16:15,0,3.250,ACTIVE,216.90,347.76,59.965,1401135307,"274151322000052","019011112586793",27.83,49.30,0,334.24,364.29,91.6,86.5,0.345,132627.5,132627.5,3408,0,0,0,L,1151911521,1,122.91,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135247,637740.00
05/26/2014 16:15,1,3.169,ACTIVE,215.0,347.19,60.03,1401135306,"040051121000097","019011112586793",25.47,37,0.355,316.69,353.21,80.3,76.1,0.377,306133.69999996,306138.79999996,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637741.00
05/26/2014 16:15,1,3.204,ACTIVE,214.3,346.10,60.03,1401135306,"040051121000095","019011112586793",23.01,36,0.317,317.44,351.31,73.3,67.8,0.345,275272.79999995,275277.29999995,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637742.00
05/26/2014 16:15,1,2.149,ACTIVE,214.9,405.49,60.00,1401135306,"033051125000132","019011112586793",26.95,36,0.277,299.78,442.15,57.6,43.1,0.304,249995.59999951,249999.2999995,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637743.00
05/26/2014 16:15,1,2.130,ACTIVE,214.9,350.54,60.03,1401135306,"033051125000135","019011112586793",26.92,36,0.292,299.67,450.54,57.0,55.1,0.409,246047.79999986,246051.49999986,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637744.00
05/26/2014 16:15,1,3.212,ACTIVE,214.2,343.72,60.03,1401135306,"040051121000116","019011112586793",25.22,35,0.353,316.50,352.86,80.6,75.4,0.378,289805.19999989,289810.19999989,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637745.00
05/26/2014 16:15,1,3.137,ACTIVE,214.8,328.72,60.03,1401135306,"040051121000068","019011112586793",23.26,38,0.320,317.76,350.03,72.6,68.4,0.346,280606.09999998,280610.59999998,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637746.00
05/26/2014 16:15,1,2.318,ACTIVE,214.4,349.32,60.03,1401135306,"033051125000118","019011112586793",38.45,37,0.392,315.49,354.83,88.7,83.8,0.415,318503.00000011,318508.60000013,303,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637747.00
05/26/2014 16:15,1,2.307,ACTIVE,215.2,346.56,60.00,1401135306,"033051125000150","019011112586793",38.37,37,0.392,315.32,356.88,88.0,84.1,0.414,321380.79999961,321386.39999963,431,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637748.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289604.50000005,289604.50000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637749.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292193.40000014,292193.40000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637750.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132478.7,132478.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637751.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134878.4,134878.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637752.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79535.7,79535.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637753.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132627.5,132627.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637754.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132027.3,132027.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637755.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127178.2,127178.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637756.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127700.0,127700.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637757.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133437.9,133437.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637758.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77362.4,77362.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637759.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130711.0,130711.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140227,637760.00
05/26/2014 16:15,1,3.131,ACTIVE,214.7,325.80,60.00,1401135306,"040051121000185","019011112586793",25.05,36,0.344,315.75,352.14,78.0,73.6,0.369,289604.50000005,289611.40000005,244,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637761.00
05/26/2014 16:15,1,3.161,ACTIVE,214.0,345.95,60.00,1401135306,"040051121000195","019011112586793",25.00,37,0.347,316.88,351.39,78.6,73.8,0.370,292193.40000014,292200.40000014,225,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637762.00
05/26/2014 16:15,0,3.375,ACTIVE,216.22,352.57,59.975,1401135306,"274151322000083","019011112586793",28.17,48.50,0,334.24,366.10,96.3,91.0,0.384,132487.3,132487.3,3479,0,0,0,L,1151911521,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135316,637763.00
05/26/2014 16:15,0,3.479,ACTIVE,217.13,351.97,59.970,1401135306,"274151322000076","019011112586793",28.55,47.50,0,334.84,367.00,100.5,95.0,0.398,134887.3,134887.3,3459,0,0,0,L,1151911521,1,123.14,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135319,637764.00
05/26/2014 16:15,0,2.160,ACTIVE,216.90,415.39,59.954,1401135306,"274151322000094","019011112586793",38.33,46.80,0,390.74,433.12,84.0,79.1,0.323,79543.2,79543.2,3478,0,0,0,L,1151911521,1,122.91,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135322,637765.00
05/26/2014 16:15,0,3.285,ACTIVE,216.67,353.77,59.949,1401135306,"274151322000052","019011112586793",27.99,48.00,0,334.24,365.49,93.1,87.9,0.354,132635.4,132635.4,3409,0,0,0,L,1151911521,1,122.68,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135325,637766.00
05/26/2014 16:15,0,3.270,ACTIVE,216.90,344.76,59.986,1401135306,"274151322000085","019011112586793",28.13,45.50,0,334.84,365.49,93.1,88.0,0.349,132035.7,132035.7,3399,0,0,0,L,1151911521,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,637767.00
05/26/2014 16:15,0,3.301,ACTIVE,216.67,352.57,59.949,1401135306,"274151322000087","019011112586793",27.17,68.30,0,334.54,364.89,90.8,85.7,0.340,127186.3,127186.3,3399,0,0,0,L,1151911521,1,123.36,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637768.00
05/26/2014 16:15,0,3.197,ACTIVE,216.22,351.97,59.944,1401135306,"274151322000088","019011112586793",27.93,44.80,0,334.24,364.59,90.4,85.3,0.340,127708.1,127708.1,3404,0,0,0,L,1151911521,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,637769.00
05/26/2014 16:15,0,3.545,ACTIVE,216.67,349.56,59.954,1401135306,"274151322000095","019011112586793",28.61,47.30,0,334.84,367.60,102.8,97.3,0.380,133447.1,133447.1,3415,0,0,0,L,1151911521,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135336,637770.00
05/26/2014 16:15,0,2.166,ACTIVE,217.35,410.58,59.949,1401135306,"274151322000068","019011112586793",38.41,48.50,0,384.73,431.02,85.1,80.2,0.323,77369.9,77369.9,3418,0,0,0,L,1151911521,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,637771.00
05/26/2014 16:15,0,3.217,ACTIVE,216.45,351.37,59.954,1401135306,"274151322000054","019011112586793",28.05,45.80,0,334.24,365.80,91.3,86.2,0.345,130719.3,130719.3,3378,0,0,0,L,1151911521,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135341,637772.00
05/26/2014 16:15,1,3.095,ACTIVE,214.2,339.87,60.03,1401135306,"040051121000097","019011112586793",25.38,37,0.347,317.50,353.98,78.2,74.2,0.371,306138.79999996,306141.99999996,237,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135344,637773.00
05/26/2014 16:15,1,3.095,ACTIVE,213.9,339.12,60.00,1401135306,"040051121000095","019011112586793",23.13,36,0.308,316.13,350.36,71.2,65.7,0.333,275277.29999995,275280.29999995,236,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,637774.00
05/26/2014 16:15,1,2.064,ACTIVE,214.8,422.80,60.00,1401135306,"033051125000132","019011112586793",27.02,36,0.302,300.60,442.03,55.5,38.5,0.079,249999.2999995,250001.59999951,275,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637775.00
05/26/2014 16:15,1,2.016,ACTIVE,215.0,349.63,60.03,1401135306,"033051125000135","019011112586793",27.02,36,0.304,299.80,450.95,54.2,52.3,0.390,246051.49999986,246053.79999986,393,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637776.00
05/26/2014 16:15,1,3.041,ACTIVE,214.2,344.51,60.03,1401135306,"040051121000116","019011112586793",25.28,35,0.333,315.91,351.98,76.5,71.3,0.359,289810.19999989,289813.39999989,231,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135234,637777.00
05/26/2014 16:15,1,2.966,ACTIVE,215.4,329.42,60.00,1401135306,"040051121000068","019011112586793",23.36,37,0.301,317.08,350.62,68.9,64.6,0.330,280610.59999998,280613.59999998,230,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135237,637778.00
05/26/2014 16:15,1,2.173,ACTIVE,214.9,335.41,60.00,1401135306,"033051125000118","019011112586793",38.55,37,0.369,315.26,357.12,83.4,79.0,0.390,318508.60000013,318512.30000012,305,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135240,637779.00
05/26/2014 16:15,1,2.167,ACTIVE,214.8,338.53,60.03,1401135306,"033051125000150","019011112586793",38.28,36,0.367,315.66,356.22,82.5,78.6,0.392,321386.39999963,321389.99999965,433,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135244,637780.00
05/26/2014 16:15,1,2.907,ACTIVE,214.8,322.76,60.00,1401135306,"040051121000097","019011112586793",25.50,37,0.325,314.82,352.61,73.7,69.5,0.352,306141.99999996,306146.09999996,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637781.00
05/26/2014 16:15,1,2.944,ACTIVE,214.7,326.92,60.03,1401135306,"040051121000095","019011112586793",23.17,36,0.293,317.51,348.65,67.9,62.5,0.319,275280.29999995,275283.99999995,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637782.00
05/26/2014 16:15,1,1.990,ACTIVE,214.5,342.55,60.03,1401135306,"033051125000132","019011112586793",27.55,36,0.296,300.00,448.92,54.5,51.5,0.391,250001.59999951,250004.49999949,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637783.00
05/26/2014 16:15,1,1.957,ACTIVE,215.2,411.93,60.00,1401135306,"033051125000135","019011112586793",28.03,35,0.282,300.80,451.19,54.6,43.7,0.333,246053.79999986,246056.69999986,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637784.00
05/26/2014 16:15,1,2.988,ACTIVE,214.2,336.63,60.03,1401135306,"040051121000116","019011112586793",25.30,35,0.328,316.49,351.80,75.2,70.1,0.355,289813.39999989,289817.49999989,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135323,637785.00
05/26/2014 16:15,1,2.933,ACTIVE,214.6,325.50,60.03,1401135306,"040051121000068","019011112586793",23.41,37,0.298,318.02,349.80,68.3,63.7,0.328,280613.59999998,280617.29999998,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637786.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318512.30000012,318512.30000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637787.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321389.99999965,321389.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637788.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289611.40000005,289611.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637789.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292200.40000014,292200.40000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637790.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132487.3,132487.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637791.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134887.3,134887.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637792.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79543.2,79543.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637793.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132635.4,132635.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637794.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132035.7,132035.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637795.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127186.3,127186.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637796.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127708.1,127708.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637797.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133447.1,133447.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637798.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77369.9,77369.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637799.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130719.3,130719.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140590,637800.00
05/26/2014 16:15,1,2.182,ACTIVE,214.6,335.90,60.03,1401135306,"033051125000118","019011112586793",38.34,36,0.369,315.59,353.56,83.2,78.9,0.389,318512.30000012,318519.10000013,307,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637801.00
05/26/2014 16:15,1,2.177,ACTIVE,214.8,323.02,60.03,1401135306,"033051125000150","019011112586793",38.19,36,0.368,315.73,355.75,82.7,78.9,0.391,321389.99999965,321396.89999963,435,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637802.00
05/26/2014 16:15,1,2.938,ACTIVE,214.8,322.90,60.00,1401135306,"040051121000185","019011112586793",25.05,36,0.323,317.15,352.58,73.2,69.1,0.349,289611.40000005,289618.40000005,246,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637803.00
05/26/2014 16:15,1,2.982,ACTIVE,214.6,341.66,60.03,1401135306,"040051121000195","019011112586793",24.94,37,0.325,316.52,352.02,74.0,69.4,0.349,292200.40000014,292207.50000016,227,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637804.00
05/26/2014 16:15,0,3.230,ACTIVE,216.22,352.57,59.970,1401135306,"274151322000083","019011112586793",27.89,48.50,0,334.24,365.19,91.2,86.1,0.358,132496.3,132496.3,3480,0,0,0,L,1151911521,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135323,637805.00
05/26/2014 16:15,0,3.283,ACTIVE,217.35,350.47,59.970,1401135306,"274151322000076","019011112586793",28.53,47.00,0,335.14,366.70,94.8,89.6,0.367,134896.7,134896.7,3460,0,0,0,L,1151911521,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135325,637806.00
05/26/2014 16:15,0,1.998,ACTIVE,216.90,421.70,59.991,1401135306,"274151322000094","019011112586793",38.47,44.80,0,386.83,445.15,78.4,73.8,0.305,79551.0,79551.0,3479,0,0,0,L,1151911521,1,122.91,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135329,637807.00
05/26/2014 16:15,0,3.129,ACTIVE,216.22,351.97,59.965,1401135306,"274151322000052","019011112586793",27.79,47.50,0,334.54,363.99,88.2,83.2,0.331,132644.1,132644.1,3410,0,0,0,L,1151911521,1,122.68,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637808.00
05/26/2014 16:15,0,3.105,ACTIVE,216.90,348.06,60.002,1401135306,"274151322000085","019011112586793",27.87,45.00,0,334.84,363.99,87.7,82.7,0.327,132044.3,132044.3,3400,0,0,0,L,1151911521,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637809.00
05/26/2014 16:15,0,3.068,ACTIVE,216.45,348.66,59.965,1401135306,"274151322000087","019011112586793",27.45,67.70,0,334.54,363.69,85.3,80.4,0.318,127194.7,127194.7,3400,0,0,0,L,1151911521,1,123.36,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637810.00
05/26/2014 16:15,0,2.963,ACTIVE,216.22,350.47,59.981,1401135306,"274151322000088","019011112586793",27.93,44.30,0,330.33,378.42,83.8,78.9,0.314,127716.4,127716.4,3405,0,0,0,L,1151911521,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135339,637811.00
05/26/2014 16:15,0,3.330,ACTIVE,216.22,358.58,59.981,1401135306,"274151322000095","019011112586793",28.33,47.50,0,334.54,365.80,95.5,90.2,0.367,133456.6,133456.6,3416,0,0,0,L,1151911521,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135342,637812.00
05/26/2014 16:15,0,1.973,ACTIVE,217.13,423.20,60.002,1401135306,"274151322000068","019011112586793",38.68,47.30,0,387.14,449.65,76.9,72.3,0.530,77377.7,77377.7,3419,0,0,0,L,1151911521,1,123.14,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135345,637813.00
05/26/2014 16:15,0,3.039,ACTIVE,216.45,352.27,59.981,1401135306,"274151322000054","019011112586793",28.03,45.30,0,334.24,363.99,86.3,81.4,0.327,130727.8,130727.8,3379,0,0,0,L,1151911521,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,637814.00
05/26/2014 16:15,1,2.955,ACTIVE,214.8,329.83,60.03,1401135306,"040051121000097","019011112586793",25.45,36,0.331,314.49,351.11,74.8,70.9,0.356,306146.09999996,306149.29999996,241,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637815.00
05/26/2014 16:15,1,3.000,ACTIVE,214.0,344.05,60.03,1401135306,"040051121000095","019011112586793",23.13,36,0.298,298.15,448.01,69.0,63.6,0.325,275283.99999995,275286.79999995,240,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637816.00
05/26/2014 16:15,1,2.023,ACTIVE,214.6,400.36,60.03,1401135306,"033051125000132","019011112586793",27.00,35,0.265,300.82,448.49,54.3,42.8,0.268,250004.49999949,250006.69999948,279,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135234,637817.00
05/26/2014 16:15,1,1.967,ACTIVE,214.6,430.08,60.03,1401135306,"033051125000135","019011112586793",27.72,35,0.340,301.45,450.85,54.2,56.2,0.108,246056.69999986,246058.89999986,397,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135237,637818.00
05/26/2014 16:15,1,3.018,ACTIVE,213.9,332.91,60.07,1401135306,"040051121000116","019011112586793",25.26,35,0.330,316.36,350.61,75.8,70.4,0.358,289817.49999989,289820.69999989,235,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135240,637819.00
05/26/2014 16:15,1,2.972,ACTIVE,214.9,327.79,60.03,1401135306,"040051121000068","019011112586793",23.21,37,0.301,301.32,450.48,68.6,64.5,0.327,280617.29999998,280620.09999998,234,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135243,637820.00
05/26/2014 17:46,1,2.974,ACTIVE,214.7,337.89,60.03,1401140814,"040051121000097","019011112586793",25.32,36,0.330,316.84,352.31,74.9,70.6,0.357,306149.29999996,306150.89999996,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140816,637821.00
05/26/2014 17:46,1,2.998,ACTIVE,213.9,329.45,60.03,1401140814,"040051121000095","019011112586793",23.03,36,0.297,316.50,349.57,68.7,63.1,0.324,275286.79999995,275288.19999995,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140818,637822.00
05/26/2014 17:46,1,2.004,ACTIVE,214.3,341.35,60.03,1401140814,"033051125000132","019011112586793",27.16,36,0.259,300.44,448.33,54.1,39.3,0.358,250006.69999948,250007.7999995,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140821,637823.00
05/26/2014 17:46,1,1.947,ACTIVE,215.0,378.89,60.03,1401140814,"033051125000135","019011112586793",28.01,35,0.307,301.56,450.80,54.2,47.3,0.155,246058.89999986,246059.99999986,399,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140823,637824.00
05/26/2014 17:46,1,2.989,ACTIVE,214.2,322.03,60.03,1401140814,"040051121000116","019011112586793",25.31,35,0.328,314.90,351.44,75.3,70.0,0.354,289820.69999989,289822.19999989,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140825,637825.00
05/26/2014 17:46,1,2.924,ACTIVE,214.0,341.48,60.03,1401140814,"040051121000068","019011112586793",23.30,37,0.297,317.01,348.91,67.8,63.3,0.325,280620.09999998,280621.29999998,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140827,637826.00
05/26/2014 17:46,1,2.163,ACTIVE,214.5,348.74,60.03,1401140814,"033051125000118","019011112586793",38.39,36,0.365,315.64,354.63,82.6,78.0,0.389,318519.10000013,318522.00000011,309,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140830,637827.00
05/26/2014 17:46,1,2.154,ACTIVE,214.5,345.60,60.03,1401140814,"033051125000150","019011112586793",38.21,36,0.365,315.33,354.56,81.9,78.1,0.389,321396.89999963,321399.59999962,437,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140832,637828.00
05/26/2014 17:46,1,2.907,ACTIVE,214.6,346.09,60.03,1401140814,"040051121000185","019011112586793",25.00,36,0.318,318.51,350.96,72.3,68.1,0.345,289618.40000005,289620.90000005,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140834,637829.00
05/26/2014 17:46,1,2.946,ACTIVE,214.2,344.66,60.03,1401140814,"040051121000195","019011112586793",24.86,37,0.319,317.38,351.16,72.9,68.3,0.349,292207.50000016,292210.10000012,229,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140836,637830.00
05/26/2014 17:46,0,3.195,ACTIVE,216.22,353.47,59.986,1401140814,"274151322000083","019011112586793",27.85,47.80,0,334.24,363.69,90.1,85.1,0.358,132499.3,132499.3,3481,0,0,0,L,1151911521,0,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140838,637831.00
05/26/2014 17:46,0,3.250,ACTIVE,216.90,345.36,59.986,1401140814,"274151322000076","019011112586793",28.53,46.80,0,334.24,365.19,93.9,88.7,0.362,134899.8,134899.8,3461,0,0,0,L,1151911521,0,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140840,637832.00
05/26/2014 17:46,0,2.072,ACTIVE,216.45,414.49,59.981,1401140814,"274151322000094","019011112586793",37.11,45.00,0,389.24,447.85,77.2,72.6,0.552,79553.5,79553.5,3480,0,0,0,L,1151911521,0,122.91,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140841,637833.00
05/26/2014 17:46,0,3.082,ACTIVE,216.45,343.25,59.959,1401140814,"274151322000052","019011112586793",27.97,47.50,0,334.24,363.69,87.3,82.4,0.327,132647.0,132647.0,3411,0,0,0,L,1151911521,0,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140843,637834.00
05/26/2014 17:46,0,3.039,ACTIVE,216.67,342.65,59.991,1401140814,"274151322000085","019011112586793",28.23,45.00,0,335.44,363.39,86.9,82.0,0.327,132047.1,132047.1,3401,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140845,637835.00
05/26/2014 17:46,0,3.074,ACTIVE,216.45,354.37,59.954,1401140814,"274151322000087","019011112586793",27.31,67.00,0,334.84,363.69,85.0,80.1,0.318,127197.5,127197.5,3401,0,0,0,L,1151911521,0,123.36,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140847,637836.00
05/26/2014 17:46,0,2.980,ACTIVE,216.22,346.56,59.981,1401140814,"274151322000088","019011112586793",27.85,43.80,0,334.54,363.69,84.1,79.2,0.309,127719.1,127719.1,3406,0,0,0,L,1151911521,0,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140848,637837.00
05/26/2014 17:46,0,3.365,ACTIVE,216.67,355.88,59.981,1401140814,"274151322000095","019011112586793",28.25,46.80,0,334.84,365.80,96.2,91.0,0.354,133459.7,133459.7,3417,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140850,637838.00
