ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 17:46,0,2.023,ACTIVE,217.35,426.21,59.975,1401140814,"274151322000068","019011112586793",38.35,47.30,0,392.25,450.56,78.4,73.8,0.517,77380.2,77380.2,3420,0,0,0,L,1151911521,0,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140852,637839.00
05/26/2014 17:46,0,3.029,ACTIVE,216.45,345.96,59.970,1401140814,"274151322000054","019011112586793",28.05,44.80,0,334.84,363.99,86.1,81.1,0.327,130730.6,130730.6,3380,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140853,637840.00
05/26/2014 16:15,1,2.863,ACTIVE,215.2,335.35,60.03,1401135306,"040051121000097","019011112586793",25.40,36,0.318,316.01,352.43,72.3,68.3,0.346,306150.89999996,306153.39999996,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637841.00
05/26/2014 16:15,1,2.893,ACTIVE,214.1,321.69,60.03,1401135306,"040051121000095","019011112586793",23.07,36,0.285,316.97,349.69,66.4,60.9,0.314,275288.19999995,275290.39999995,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637842.00
05/26/2014 16:15,1,1.943,ACTIVE,215.0,429.26,60.03,1401135306,"033051125000132","019011112586793",28.22,36,0.274,300.34,448.44,54.5,39.3,0.101,250007.7999995,250009.59999951,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140951,637843.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246059.99999986,246059.99999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637844.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289822.19999989,289822.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637845.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280621.29999998,280621.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637846.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318522.00000011,318522.00000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637847.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321399.59999962,321399.59999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637848.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289620.90000005,289620.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637849.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292210.10000012,292210.10000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637850.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132499.3,132499.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637851.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134899.8,134899.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637852.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79553.5,79553.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637853.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132647.0,132647.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637854.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132047.1,132047.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637855.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127197.5,127197.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637856.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127719.1,127719.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637857.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133459.7,133459.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637858.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77380.2,77380.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637859.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130730.6,130730.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401140952,637860.00
05/26/2014 16:15,1,1.769,ACTIVE,214.1,312.00,60.03,1401135306,"033051125000135","019011112586793",30.88,35,0.329,300.61,450.93,54.3,63.5,0.336,246059.99999986,246063.39999986,401,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637861.00
05/26/2014 16:15,1,2.756,ACTIVE,213.5,323.93,60.07,1401135306,"040051121000116","019011112586793",25.21,34,0.300,316.19,351.04,69.1,63.8,0.330,289822.19999989,289826.69999989,239,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637862.00
05/26/2014 16:15,1,2.911,ACTIVE,214.2,399.99,60.03,1401135306,"040051121000068","019011112586793",18.78,37,0.312,300.12,450.07,54.4,60.8,0.104,280621.29999998,280625.29999998,238,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637863.00
05/26/2014 16:15,1,1.985,ACTIVE,213.4,321.52,60.03,1401135306,"033051125000118","019011112586793",38.37,36,0.335,314.64,354.36,75.8,71.2,0.362,318522.00000011,318527.10000013,311,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637864.00
05/26/2014 16:15,1,1.975,ACTIVE,213.9,331.39,60.03,1401135306,"033051125000150","019011112586793",38.28,36,0.334,315.41,353.26,75.2,71.6,0.358,321399.59999962,321404.89999963,439,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637865.00
05/26/2014 16:15,1,2.682,ACTIVE,214.0,336.72,60.03,1401135306,"040051121000185","019011112586793",24.83,36,0.290,316.46,350.54,66.2,62.1,0.320,289620.90000005,289625.50000005,250,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637866.00
05/26/2014 16:15,1,2.720,ACTIVE,213.3,322.64,60.03,1401135306,"040051121000195","019011112586793",24.78,36,0.294,317.10,349.96,67.0,62.5,0.323,292210.10000012,292214.60000012,231,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637867.00
05/26/2014 16:15,0,2.959,ACTIVE,216.00,345.06,59.991,1401135306,"274151322000083","019011112586793",27.85,47.30,0,334.54,363.99,83.5,78.6,0.331,132505.0,132505.0,3482,0,0,0,L,1151911521,1,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135332,637868.00
05/26/2014 16:15,0,3.029,ACTIVE,216.90,353.17,59.981,1401135306,"274151322000076","019011112586793",28.35,46.60,0,321.61,391.94,86.9,82.0,0.340,134905.8,134905.8,3462,0,0,0,L,1151911521,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135335,637869.00
05/26/2014 16:15,0,1.908,ACTIVE,216.22,403.67,59.986,1401135306,"274151322000094","019011112586793",37.23,43.80,0,384.73,448.15,71.5,67.1,0.504,79558.5,79558.5,3481,0,0,0,L,1151911521,1,122.68,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,637870.00
05/26/2014 16:15,0,2.869,ACTIVE,215.77,342.35,59.981,1401135306,"274151322000052","019011112586793",27.79,47.80,0,322.21,380.22,80.8,76.1,0.305,132652.5,132652.5,3412,0,0,0,L,1151911521,1,122.46,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135341,637871.00
05/26/2014 16:15,0,2.832,ACTIVE,216.22,348.06,59.981,1401135306,"274151322000085","019011112586793",28.01,44.80,0,334.54,363.39,80.4,75.7,0.296,132052.7,132052.7,3402,0,0,0,L,1151911521,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637872.00
05/26/2014 16:15,0,2.863,ACTIVE,216.22,363.09,59.991,1401135306,"274151322000087","019011112586793",27.15,66.30,0,328.82,379.32,78.7,74.1,0.544,127202.9,127202.9,3402,0,0,0,L,1151911521,1,122.91,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,637873.00
05/26/2014 16:15,0,2.775,ACTIVE,216.22,360.38,59.981,1401135306,"274151322000088","019011112586793",27.67,43.40,0,323.11,392.55,77.7,73.0,0.526,127724.6,127724.6,3407,0,0,0,L,1151911521,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135349,637874.00
05/26/2014 16:15,0,3.133,ACTIVE,216.00,353.77,59.981,1401135306,"274151322000095","019011112586793",28.21,46.60,0,325.22,397.96,89.4,84.4,0.331,133465.9,133465.9,3418,0,0,0,L,1151911521,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135352,637875.00
05/26/2014 16:15,0,1.908,ACTIVE,216.90,412.38,59.981,1401135306,"274151322000068","019011112586793",37.93,45.50,0,382.33,447.85,73.5,69.0,0.504,77385.3,77385.3,3421,0,0,0,L,1151911521,1,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135355,637876.00
05/26/2014 16:15,0,2.850,ACTIVE,215.77,353.17,59.981,1401135306,"274151322000054","019011112586793",27.69,44.30,0,329.13,389.84,79.8,75.1,0.548,130736.2,130736.2,3381,0,0,0,L,1151911521,1,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,637877.00
05/26/2014 16:15,1,2.729,ACTIVE,214.0,320.98,60.03,1401135306,"040051121000097","019011112586793",25.45,36,0.306,313.97,351.79,69.1,65.3,0.330,306153.39999996,306156.59999996,247,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135237,637878.00
05/26/2014 16:15,1,2.767,ACTIVE,213.7,424.56,60.03,1401135306,"040051121000095","019011112586793",23.05,36,0.299,293.60,446.36,63.4,43.6,0.158,275290.39999995,275293.09999995,246,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135240,637879.00
05/26/2014 16:15,1,1.851,ACTIVE,213.9,362.63,60.03,1401135306,"033051125000132","019011112586793",29.58,36,0.291,300.11,448.50,54.4,40.5,0.383,250009.59999951,250011.99999949,285,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135243,637880.00
05/26/2014 16:15,1,2.492,ACTIVE,214.2,307.46,60.03,1401135306,"040051121000097","019011112586793",25.56,36,0.388,297.92,451.44,63.3,68.1,0.394,306156.59999996,306165.39999996,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637881.00
05/26/2014 16:15,1,2.685,ACTIVE,214.1,333.47,60.03,1401135306,"040051121000095","019011112586793",20.96,36,0.346,294.56,446.48,56.0,60.0,0.347,275293.09999995,275300.29999995,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637882.00
05/26/2014 16:15,1,1.587,ACTIVE,214.2,350.77,60.03,1401135306,"033051125000132","019011112586793",33.86,35,0.279,299.79,448.66,53.4,42.6,0.423,250011.99999949,250019.09999951,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637883.00
05/26/2014 16:15,1,1.541,ACTIVE,214.4,309.61,60.03,1401135306,"033051125000135","019011112586793",33.83,35,0.332,300.11,451.31,51.8,50.9,0.341,246063.39999986,246071.29999986,403,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,637884.00
05/26/2014 16:15,1,2.637,ACTIVE,214.0,400.20,60.03,1401135306,"040051121000116","019011112586793",23.81,34,0.330,298.32,448.13,62.5,53.4,0.138,289826.69999989,289836.49999989,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637885.00
05/26/2014 16:15,1,2.486,ACTIVE,214.1,324.54,60.03,1401135306,"040051121000068","019011112586793",23.03,37,0.288,301.14,448.07,56.9,44.7,0.381,280625.29999998,280633.49999998,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637886.00
05/26/2014 16:15,1,1.820,ACTIVE,214.4,337.89,60.03,1401135306,"033051125000118","019011112586793",38.47,35,0.307,314.43,350.58,69.6,65.3,0.331,318527.10000013,318538.20000009,313,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637887.00
05/26/2014 16:15,1,1.797,ACTIVE,214.6,339.04,60.03,1401135306,"033051125000150","019011112586793",38.63,35,0.306,315.50,350.88,69.1,65.7,0.333,321404.89999963,321415.99999965,441,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,637888.00
05/26/2014 16:15,1,2.546,ACTIVE,214.5,410.23,60.03,1401135306,"040051121000185","019011112586793",21.53,35,0.315,300.13,451.09,54.5,41.0,0.272,289625.50000005,289634.20000005,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135336,637889.00
05/26/2014 16:15,1,2.630,ALERT,213.6,348.32,60.03,1401135306,"040051121000195","019011112586793",20.80,36,0.281,299.48,450.57,54.4,44.0,0.350,292214.60000012,292223.60000012,233,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1401135341,637890.00
05/26/2014 16:15,0,2.684,ACTIVE,215.32,350.17,59.975,1401135306,"274151322000083","019011112586793",28.17,46.20,0,329.43,378.42,76.5,71.9,0.561,132517.3,132517.3,3483,0,0,0,L,1151911521,0,122.23,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637891.00
05/26/2014 16:15,0,2.736,ACTIVE,216.45,344.15,60.002,1401135306,"274151322000076","019011112586793",28.59,46.00,0,334.24,363.09,79.2,74.6,0.309,134918.4,134918.4,3463,0,0,0,L,1151911521,0,122.68,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,637892.00
05/26/2014 16:15,0,1.719,ACTIVE,215.77,413.29,59.986,1401135306,"274151322000094","019011112586793",37.13,43.00,0,381.73,445.15,65.2,61.0,0.464,79568.9,79568.9,3482,0,0,0,L,1151911521,0,122.46,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135349,637893.00
05/26/2014 16:15,0,2.600,ACTIVE,215.54,352.57,59.975,1401135306,"274151322000052","019011112586793",27.91,45.00,0,328.22,378.72,73.5,69.0,0.499,132664.3,132664.3,3413,0,0,0,L,1151911521,0,122.23,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637894.00
05/26/2014 16:15,0,2.590,ACTIVE,216.22,357.08,59.981,1401135306,"274151322000085","019011112586793",27.67,42.50,0,330.33,379.02,72.5,68.1,0.495,132064.3,132064.3,3403,0,0,0,L,1151911521,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141677,637895.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127202.9,127202.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141678,637896.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127724.6,127724.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141678,637897.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133465.9,133465.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141678,637898.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77385.3,77385.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141678,637899.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130736.2,130736.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141678,637900.00
05/26/2014 16:15,0,2.529,ACTIVE,216.00,351.37,59.975,1401135306,"274151322000087","019011112586793",27.41,62.50,0,321.01,385.33,70.2,65.8,0.473,127215.8,127215.8,3403,0,0,0,L,1151911521,1,122.91,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637901.00
05/26/2014 16:15,0,2.449,ACTIVE,215.32,350.47,59.975,1401135306,"274151322000088","019011112586793",27.69,41.00,0,328.82,387.44,68.7,64.4,0.460,127737.2,127737.2,3408,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637902.00
05/26/2014 16:15,0,2.789,ACTIVE,215.54,348.36,59.959,1401135306,"274151322000095","019011112586793",28.37,46.20,0,334.84,363.99,80.3,75.6,0.301,133480.6,133480.6,3419,0,0,0,L,1151911521,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,637903.00
05/26/2014 16:15,0,1.709,ACTIVE,216.22,406.07,59.970,1401135306,"274151322000068","019011112586793",37.65,43.60,0,379.02,443.04,65.7,61.4,0.451,77397.1,77397.1,3422,0,0,0,L,1151911521,1,122.91,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,637904.00
05/26/2014 16:15,0,2.520,ACTIVE,215.32,353.47,59.965,1401135306,"274151322000054","019011112586793",27.69,42.00,0,328.52,379.62,70.7,66.3,0.473,130749.1,130749.1,3382,0,0,0,L,1151911521,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637905.00
05/26/2014 16:15,1,2.543,ACTIVE,213.4,394.20,60.00,1401135306,"040051121000097","019011112586793",21.57,36,0.284,297.93,449.20,54.5,42.6,0.305,306165.39999996,306167.49999996,251,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637906.00
05/26/2014 16:15,1,2.462,ACTIVE,213.5,388.60,60.03,1401135306,"040051121000095","019011112586793",22.96,36,0.273,296.97,446.03,56.2,44.3,0.222,275300.29999995,275302.29999995,250,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,637907.00
05/26/2014 16:15,1,1.540,ACTIVE,213.8,394.82,60.03,1401135306,"033051125000132","019011112586793",33.70,35,0.280,298.48,448.30,51.6,45.2,0.169,250019.09999951,250020.89999946,289,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,637908.00
05/26/2014 16:15,1,1.478,ACTIVE,214.2,344.41,60.03,1401135306,"033051125000135","019011112586793",33.90,34,0.333,305.62,449.84,49.8,53.2,0.375,246071.29999986,246073.09999986,405,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637909.00
05/26/2014 16:15,1,2.490,ACTIVE,213.3,430.09,60.03,1401135306,"040051121000116","019011112586793",24.85,34,0.293,295.05,448.17,61.6,57.0,0.087,289836.49999989,289838.59999989,243,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,637910.00
05/26/2014 16:15,1,2.394,ACTIVE,213.5,343.53,60.03,1401135306,"040051121000068","019011112586793",23.10,37,0.262,300.30,447.55,55.0,40.9,0.359,280633.49999998,280635.39999998,242,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135341,637911.00
05/26/2014 16:15,1,1.769,ACTIVE,214.0,326.82,60.00,1401135306,"033051125000118","019011112586793",38.32,35,0.296,314.10,350.49,67.4,63.2,0.322,318538.20000009,318540.60000013,315,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135344,637912.00
05/26/2014 16:15,1,1.757,ACTIVE,214.0,325.25,60.00,1401135306,"033051125000150","019011112586793",38.25,35,0.296,316.35,349.51,66.9,63.3,0.324,321415.99999965,321418.39999963,443,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,637913.00
05/26/2014 16:15,1,2.436,ACTIVE,213.8,404.09,60.03,1401135306,"040051121000185","019011112586793",22.63,35,0.327,299.90,448.97,54.8,49.7,0.099,289634.20000005,289636.00000005,254,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637914.00
05/26/2014 16:15,1,2.383,ACTIVE,212.9,337.11,60.00,1401135306,"040051121000195","019011112586793",24.87,35,0.299,299.17,445.05,58.9,44.2,0.400,292223.60000012,292225.80000017,236,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637915.00
05/26/2014 16:15,0,2.604,ACTIVE,214.64,359.18,59.959,1401135306,"274151322000083","019011112586793",28.17,45.00,0,333.93,377.52,74.2,69.7,0.535,132520.0,132520.0,3484,0,0,0,L,1151911521,1,122.01,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,637916.00
05/26/2014 16:15,0,2.654,ACTIVE,216.00,363.09,59.959,1401135306,"274151322000076","019011112586793",28.51,45.00,0,328.22,378.12,76.7,72.1,0.544,134921.3,134921.3,3464,0,0,0,L,1151911521,1,122.46,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,637917.00
05/26/2014 16:15,0,1.629,ACTIVE,215.32,415.69,59.965,1401135306,"274151322000094","019011112586793",38.05,42.50,0,389.54,434.93,63.4,59.2,0.446,79571.2,79571.2,3483,0,0,0,L,1151911521,1,122.01,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637918.00
05/26/2014 16:15,0,2.529,ACTIVE,214.87,350.47,59.949,1401135306,"274151322000052","019011112586793",27.83,44.30,0,333.63,376.31,71.2,66.8,0.491,132666.9,132666.9,3414,0,0,0,L,1151911521,1,121.78,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637919.00
05/26/2014 16:15,0,2.473,ACTIVE,215.09,347.76,59.949,1401135306,"274151322000085","019011112586793",28.11,42.00,0,335.14,376.01,70.4,66.1,0.491,132066.9,132066.9,3404,0,0,0,L,1151911521,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135244,637920.00
05/26/2014 18:04,1,2.373,ACTIVE,213.9,313.55,60.03,1401141874,"040051121000097","019011112586793",25.34,35,0.349,295.71,449.32,59.8,59.5,0.371,306167.49999996,306168.79999996,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141876,637921.00
05/26/2014 18:04,1,2.424,ACTIVE,213.9,304.70,60.00,1401141874,"040051121000095","019011112586793",22.87,35,0.318,295.10,445.88,55.1,48.7,0.350,275302.29999995,275303.69999995,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141878,637922.00
05/26/2014 18:04,1,1.499,ACTIVE,213.8,400.15,60.00,1401141874,"033051125000132","019011112586793",33.86,34,0.305,305.56,447.59,50.5,40.3,0.246,250020.89999946,250022.2999995,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141881,637923.00
05/26/2014 18:04,1,1.427,ACTIVE,214.4,434.51,60.00,1401141874,"033051125000135","019011112586793",34.24,34,0.307,319.50,444.75,48.6,38.6,0.131,246073.09999986,246074.39999986,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141883,637924.00
05/26/2014 18:04,1,2.386,ACTIVE,213.7,382.47,60.03,1401141874,"040051121000116","019011112586793",25.44,34,0.307,294.83,440.98,60.4,66.8,0.167,289838.59999989,289840.19999989,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141885,637925.00
05/26/2014 18:04,1,2.331,ACTIVE,214.4,412.12,60.00,1401141874,"040051121000068","019011112586793",23.18,37,0.275,301.29,447.81,53.7,41.5,0.281,280635.39999998,280636.79999998,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141887,637926.00
05/26/2014 18:04,1,1.723,ACTIVE,213.9,323.96,60.03,1401141874,"033051125000118","019011112586793",38.38,35,0.289,316.48,349.12,65.8,61.6,0.315,318540.60000013,318542.30000012,317,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141890,637927.00
05/26/2014 18:04,1,1.703,ACTIVE,214.2,326.08,60.03,1401141874,"033051125000150","019011112586793",38.55,35,0.407,296.04,454.34,65.3,56.5,0.421,321418.39999963,321420.09999962,445,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141892,637928.00
05/26/2014 18:04,1,2.371,ACTIVE,214.0,347.98,60.00,1401141874,"040051121000185","019011112586793",23.23,35,0.304,298.43,449.20,54.8,58.5,0.242,289636.00000005,289637.40000005,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141894,637929.00
05/26/2014 18:04,1,2.348,ACTIVE,213.4,314.55,60.00,1401141874,"040051121000195","019011112586793",24.77,35,0.355,296.82,439.10,57.8,63.5,0.363,292225.80000017,292227.10000012,238,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141897,637930.00
05/26/2014 18:04,0,2.564,ACTIVE,214.64,348.66,59.959,1401141874,"274151322000083","019011112586793",28.13,44.50,0,326.12,386.53,73.0,68.5,0.530,132521.8,132521.8,3485,0,0,0,L,1151911521,0,122.01,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141898,637931.00
05/26/2014 18:04,0,2.607,ACTIVE,215.54,349.26,59.970,1401141874,"274151322000076","019011112586793",28.59,44.30,0,335.14,377.52,75.4,70.8,0.521,134923.1,134923.1,3465,0,0,0,L,1151911521,0,122.46,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141900,637932.00
05/26/2014 18:04,0,1.631,ACTIVE,215.09,417.49,59.965,1401141874,"274151322000094","019011112586793",37.75,42.30,0,386.83,430.42,62.5,58.4,0.438,79572.7,79572.7,3484,0,0,0,L,1151911521,0,122.01,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141902,637933.00
05/26/2014 18:04,0,2.492,ACTIVE,214.64,348.36,59.959,1401141874,"274151322000052","019011112586793",27.79,43.80,0,324.62,387.14,70.1,65.8,0.495,132668.6,132668.6,3415,0,0,0,L,1151911521,0,121.78,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141903,637934.00
05/26/2014 18:04,0,2.424,ACTIVE,215.54,350.17,59.965,1401141874,"274151322000085","019011112586793",28.23,41.80,0,334.24,374.51,69.3,64.9,0.477,132068.5,132068.5,3405,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141905,637935.00
05/26/2014 18:04,0,2.451,ACTIVE,214.87,350.47,59.986,1401141874,"274151322000087","019011112586793",27.53,62.00,0,333.93,374.21,68.4,64.1,0.455,127218.5,127218.5,3404,0,0,0,L,1151911521,0,122.23,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141907,637936.00
05/26/2014 18:04,0,2.383,ACTIVE,214.19,357.98,59.965,1401141874,"274151322000088","019011112586793",27.73,40.60,0,333.93,373.91,66.8,62.6,0.455,127739.8,127739.8,3409,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141908,637937.00
05/26/2014 18:04,0,2.717,ACTIVE,214.64,346.56,59.959,1401141874,"274151322000095","019011112586793",28.45,46.00,0,334.24,361.29,78.3,73.6,0.296,133483.7,133483.7,3420,0,0,0,L,1151911521,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141910,637938.00
05/26/2014 18:04,0,1.662,ACTIVE,215.77,409.38,59.959,1401141874,"274151322000068","019011112586793",37.35,43.20,0,389.84,439.43,62.9,58.8,0.424,77399.6,77399.6,3423,0,0,0,L,1151911521,0,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141912,637939.00
05/26/2014 18:04,0,2.457,ACTIVE,214.19,351.97,59.965,1401141874,"274151322000054","019011112586793",27.65,41.50,0,333.33,375.41,68.7,64.4,0.464,130751.7,130751.7,3383,0,0,0,L,1151911521,0,122.01,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401141914,637940.00
05/26/2014 16:15,1,2.278,ACTIVE,213.9,346.24,60.00,1401135306,"040051121000097","019011112586793",25.56,35,0.343,299.14,441.68,57.9,58.0,0.402,306168.79999996,306170.89999996,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,637941.00
05/26/2014 16:15,1,2.343,ACTIVE,213.4,345.94,60.03,1401135306,"040051121000095","019011112586793",22.93,36,0.330,300.09,445.58,53.4,54.4,0.422,275303.69999995,275305.49999995,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637942.00
05/26/2014 16:15,1,1.460,ACTIVE,214.2,340.00,60.00,1401135306,"033051125000132","019011112586793",33.73,34,0.323,323.88,444.56,49.0,47.4,0.389,250022.2999995,250023.89999946,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135316,637943.00
05/26/2014 16:15,1,1.391,ACTIVE,214.0,347.41,60.00,1401135306,"033051125000135","019011112586793",33.88,34,0.298,320.45,440.16,46.9,48.2,0.370,246074.39999986,246075.99999986,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135319,637944.00
05/26/2014 16:15,1,2.338,ACTIVE,213.2,329.98,60.03,1401135306,"040051121000116","019011112586793",25.21,34,0.312,295.54,440.09,58.6,53.8,0.375,289840.19999989,289842.09999989,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135323,637945.00
05/26/2014 16:15,1,2.275,ACTIVE,214.2,335.05,60.00,1401135306,"040051121000068","019011112586793",23.08,37,0.307,301.74,447.24,52.2,54.4,0.363,280636.79999998,280638.59999998,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135326,637946.00
05/26/2014 16:15,1,1.755,ACTIVE,213.8,402.20,60.03,1401135306,"033051125000118","019011112586793",31.53,35,0.292,298.95,450.85,55.0,47.6,0.102,318542.30000012,318544.50000011,319,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637947.00
05/26/2014 16:15,1,1.756,ACTIVE,213.8,345.81,60.00,1401135306,"033051125000150","019011112586793",31.18,35,0.327,295.38,453.34,54.5,64.4,0.248,321420.09999962,321421.99999966,447,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,637948.00
05/26/2014 16:15,1,2.211,ACTIVE,213.9,336.83,60.00,1401135306,"040051121000185","019011112586793",24.99,35,0.277,301.78,449.28,54.9,42.0,0.371,289637.40000005,289639.30000005,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135336,637949.00
05/26/2014 16:15,1,2.261,ACTIVE,213.6,334.55,60.00,1401135306,"040051121000195","019011112586793",24.77,35,0.269,298.42,443.50,55.7,39.4,0.381,292227.10000012,292229.20000014,240,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135339,637950.00
05/26/2014 16:15,0,2.463,ACTIVE,215.54,361.89,59.965,1401135306,"274151322000083","019011112586793",28.21,44.00,0,332.13,375.71,70.4,66.0,0.508,132524.3,132524.3,3486,0,0,0,L,1151911521,0,122.23,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135342,637951.00
05/26/2014 16:15,0,2.514,ACTIVE,216.00,360.69,59.965,1401135306,"274151322000076","019011112586793",28.51,43.40,0,335.14,377.22,72.6,68.1,0.504,134925.8,134925.8,3466,0,0,0,L,1151911521,0,122.68,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142039,637952.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79572.7,79572.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142039,637953.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132668.6,132668.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142039,637954.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132068.5,132068.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142039,637955.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127218.5,127218.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142039,637956.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127739.8,127739.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142039,637957.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133483.7,133483.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142039,637958.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77399.6,77399.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142039,637959.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130751.7,130751.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142039,637960.00
05/26/2014 16:15,0,1.541,ACTIVE,216.00,415.09,59.965,1401135306,"274151322000094","019011112586793",37.51,42.00,0,384.73,434.63,58.5,54.5,0.411,79576.2,79576.2,3485,0,0,0,L,1151911521,1,122.23,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637961.00
05/26/2014 16:15,0,2.332,ACTIVE,215.32,355.88,59.944,1401135306,"274151322000052","019011112586793",27.87,43.20,0,333.63,374.81,65.8,61.6,0.442,132672.6,132672.6,3416,0,0,0,L,1151911521,1,121.78,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,637962.00
05/26/2014 16:15,0,2.293,ACTIVE,216.00,354.07,59.965,1401135306,"274151322000085","019011112586793",28.07,41.00,0,330.63,384.13,65.2,61.0,0.446,132072.5,132072.5,3406,0,0,0,L,1151911521,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135316,637963.00
05/26/2014 16:15,0,2.336,ACTIVE,215.77,348.96,59.959,1401135306,"274151322000087","019011112586793",27.31,61.00,0,331.53,375.41,64.6,60.4,0.446,127222.4,127222.4,3405,0,0,0,L,1151911521,1,122.23,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,637964.00
05/26/2014 16:15,0,2.252,ACTIVE,215.32,356.48,59.959,1401135306,"274151322000088","019011112586793",27.67,40.40,0,333.93,373.01,63.1,59.0,0.433,127743.7,127743.7,3410,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637965.00
05/26/2014 16:15,0,2.586,ACTIVE,216.00,352.57,59.975,1401135306,"274151322000095","019011112586793",28.27,44.00,0,329.13,378.12,74.1,69.6,0.504,133488.3,133488.3,3421,0,0,0,L,1151911521,1,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637966.00
05/26/2014 16:15,0,1.555,ACTIVE,216.22,417.49,59.970,1401135306,"274151322000068","019011112586793",37.93,42.80,0,387.74,440.04,59.1,55.1,0.415,77403.2,77403.2,3424,0,0,0,L,1151911521,1,122.68,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637967.00
05/26/2014 16:15,0,2.320,ACTIVE,215.09,348.06,59.996,1401135306,"274151322000054","019011112586793",27.75,40.80,0,321.01,388.64,65.3,61.1,0.438,130755.8,130755.8,3384,0,0,0,L,1151911521,1,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637968.00
05/26/2014 16:15,1,2.242,ACTIVE,213.5,369.85,60.00,1401135306,"040051121000097","019011112586793",25.29,35,0.298,298.32,448.86,56.4,48.5,0.185,306170.89999996,306172.99999996,257,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,637969.00
05/26/2014 16:15,1,2.281,ACTIVE,213.1,351.49,60.03,1401135306,"040051121000095","019011112586793",22.95,35,0.328,300.95,444.34,52.1,39.6,0.369,275305.49999995,275307.39999995,256,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135336,637970.00
05/26/2014 16:15,1,1.421,ACTIVE,213.7,384.20,60.00,1401135306,"033051125000132","019011112586793",33.81,34,0.317,322.23,439.71,47.8,50.4,0.220,250023.89999946,250025.69999947,295,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637971.00
05/26/2014 16:15,1,1.327,ACTIVE,214.1,391.03,60.03,1401135306,"033051125000135","019011112586793",34.54,34,0.276,318.75,434.81,45.6,46.4,0.246,246075.99999986,246077.79999986,411,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637972.00
05/26/2014 16:15,1,2.274,ACTIVE,212.9,342.85,60.00,1401135306,"040051121000116","019011112586793",25.31,33,0.302,294.53,447.83,57.2,56.9,0.397,289842.09999989,289844.19999989,249,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135347,637973.00
05/26/2014 16:15,1,2.207,ACTIVE,213.7,413.99,60.03,1401135306,"040051121000068","019011112586793",23.16,36,0.316,304.43,447.13,50.8,53.5,0.156,280638.59999998,280640.49999998,248,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135350,637974.00
05/26/2014 16:15,1,1.709,ACTIVE,213.8,318.89,60.00,1401135306,"033051125000118","019011112586793",32.10,35,0.350,298.92,448.51,54.6,54.6,0.340,318544.50000011,318546.60000013,321,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135353,637975.00
05/26/2014 16:15,1,1.710,ACTIVE,213.7,382.71,60.03,1401135306,"033051125000150","019011112586793",31.95,35,0.333,301.97,450.71,54.3,55.4,0.266,321421.99999966,321424.09999962,449,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135356,637976.00
05/26/2014 16:15,1,2.134,ACTIVE,213.8,316.82,60.03,1401135306,"040051121000185","019011112586793",25.18,35,0.332,301.24,448.86,53.5,48.0,0.343,289639.30000005,289641.40000005,260,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,637977.00
05/26/2014 16:15,1,2.202,ACTIVE,214.0,424.80,60.03,1401135306,"040051121000195","019011112586793",24.82,35,0.350,301.17,448.76,54.4,57.6,0.118,292229.20000014,292231.20000014,242,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637978.00
05/26/2014 16:15,0,2.432,ACTIVE,215.32,348.66,59.975,1401135306,"274151322000083","019011112586793",27.97,43.60,0,334.84,375.11,68.9,64.5,0.504,132527.0,132527.0,3487,0,0,0,L,1151911521,1,122.01,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637979.00
05/26/2014 16:15,0,2.443,ACTIVE,215.77,356.18,59.975,1401135306,"274151322000076","019011112586793",28.61,43.00,0,336.04,376.62,70.8,66.4,0.495,134928.5,134928.5,3467,0,0,0,L,1151911521,1,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135244,637980.00
05/26/2014 16:15,1,2.183,ACTIVE,213.8,345.78,60.00,1401135307,"040051121000097","019011112586793",25.32,35,0.288,297.84,449.50,55.0,49.9,0.417,306172.99999996,306175.49999996,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,637981.00
05/26/2014 16:15,1,2.204,ACTIVE,213.7,433.13,60.00,1401135307,"040051121000095","019011112586793",23.15,36,0.298,320.08,441.00,50.7,38.8,0.123,275307.39999995,275309.39999995,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,637982.00
05/26/2014 16:15,1,1.375,ACTIVE,214.1,392.17,60.00,1401135307,"033051125000132","019011112586793",33.97,34,0.294,319.66,435.96,46.5,47.2,0.297,250025.69999947,250027.59999951,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,637983.00
05/26/2014 16:15,1,1.291,ACTIVE,214.5,367.65,60.00,1401135307,"033051125000135","019011112586793",34.32,34,0.289,318.17,431.05,44.1,46.0,0.235,246077.79999986,246079.59999986,413,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,637984.00
05/26/2014 16:15,1,2.216,ACTIVE,214.0,324.06,60.00,1401135307,"040051121000116","019011112586793",25.31,33,0.343,296.50,447.86,55.8,58.1,0.371,289844.19999989,289846.59999989,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,637985.00
05/26/2014 16:15,1,2.134,ACTIVE,214.6,409.02,60.03,1401135307,"040051121000068","019011112586793",23.31,37,0.309,324.70,444.48,49.5,39.8,0.189,280640.49999998,280642.69999998,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,637986.00
05/26/2014 16:15,1,1.666,ACTIVE,214.5,418.27,60.03,1401135307,"033051125000118","019011112586793",32.93,35,0.264,297.70,448.41,54.6,40.8,0.131,318546.60000013,318548.80000012,323,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,637987.00
05/26/2014 16:15,1,1.665,ACTIVE,213.7,391.07,60.03,1401135307,"033051125000150","019011112586793",32.68,35,0.263,301.39,450.66,54.1,45.5,0.313,321424.09999962,321426.39999963,451,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,637988.00
