ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 16:15,1,2.082,ACTIVE,214.4,400.16,60.03,1401135307,"040051121000185","019011112586793",25.05,35,0.262,304.44,448.89,51.9,45.3,0.256,289641.40000005,289643.60000005,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,637989.00
05/26/2014 16:15,1,2.157,ACTIVE,214.3,409.31,60.03,1401135307,"040051121000195","019011112586793",24.68,35,0.301,302.52,448.29,53.0,45.6,0.308,292231.20000014,292233.50000015,244,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,637990.00
05/26/2014 16:15,0,2.371,ACTIVE,215.09,363.09,59.944,1401135307,"274151322000083","019011112586793",27.99,43.20,0,334.84,373.91,67.3,63.0,0.499,132529.9,132529.9,3488,0,0,0,L,1151911521,0,122.23,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,637991.00
05/26/2014 16:15,0,2.393,ACTIVE,216.90,358.28,59.981,1401135307,"274151322000076","019011112586793",28.55,42.50,0,336.34,376.01,69.1,64.8,0.473,134931.5,134931.5,3468,0,0,0,L,1151911521,0,122.91,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,637992.00
05/26/2014 16:15,0,1.420,ACTIVE,215.77,425.31,59.975,1401135307,"274151322000094","019011112586793",38.86,41.50,0,376.62,437.63,55.8,51.9,0.380,79579.6,79579.6,3486,0,0,0,L,1151911521,0,122.46,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,637993.00
05/26/2014 16:15,0,2.273,ACTIVE,215.32,361.59,59.975,1401135307,"274151322000052","019011112586793",27.87,42.80,0,334.84,373.01,64.2,60.1,0.438,132676.4,132676.4,3417,0,0,0,L,1151911521,0,122.23,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,637994.00
05/26/2014 16:15,0,2.252,ACTIVE,216.00,348.66,59.975,1401135307,"274151322000085","019011112586793",27.81,40.80,0,335.74,373.01,63.4,59.3,0.429,132076.3,132076.3,3407,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,637995.00
05/26/2014 16:15,0,2.273,ACTIVE,215.77,356.48,59.981,1401135307,"274151322000087","019011112586793",27.29,60.30,0,334.84,372.71,62.9,58.7,0.429,127226.2,127226.2,3406,0,0,0,L,1151911521,0,123.14,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135234,637996.00
05/26/2014 16:15,0,2.182,ACTIVE,214.87,348.66,60.002,1401135307,"274151322000088","019011112586793",27.63,40.00,0,335.14,371.81,61.2,57.1,0.407,127747.3,127747.3,3411,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135237,637997.00
05/26/2014 16:15,0,2.506,ACTIVE,215.54,350.47,59.975,1401135307,"274151322000095","019011112586793",28.27,43.20,0,334.54,377.22,71.7,67.3,0.486,133492.6,133492.6,3422,0,0,0,L,1151911521,0,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,637998.00
05/26/2014 16:15,0,1.451,ACTIVE,217.13,424.11,59.959,1401135307,"274151322000068","019011112586793",38.61,42.50,0,388.04,437.93,57.9,53.9,0.398,77406.7,77406.7,3425,0,0,0,L,1151911521,0,123.14,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,637999.00
05/26/2014 16:15,0,2.238,ACTIVE,215.77,356.78,59.970,1401135307,"274151322000054","019011112586793",27.73,40.60,0,334.24,373.31,62.9,58.7,0.415,130759.5,130759.5,3385,0,0,0,L,1151911521,0,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135244,638000.00
05/26/2014 16:15,1,2.062,ACTIVE,214.4,355.36,60.00,1401135306,"040051121000097","019011112586793",25.49,35,0.257,299.90,450.00,52.3,42.1,0.408,306175.49999996,306178.79999996,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,638001.00
05/26/2014 16:15,1,2.112,ACTIVE,213.4,405.95,60.03,1401135306,"040051121000095","019011112586793",23.04,35,0.289,316.71,437.13,48.4,37.7,0.126,275309.39999995,275312.39999995,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,638002.00
05/26/2014 16:15,1,1.316,ACTIVE,213.9,364.37,60.03,1401135306,"033051125000132","019011112586793",33.77,34,0.276,318.83,433.42,44.2,46.1,0.252,250027.59999951,250030.39999946,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135316,638003.00
05/26/2014 16:15,1,1.208,ACTIVE,214.4,338.74,60.03,1401135306,"033051125000135","019011112586793",34.48,34,0.267,316.54,427.43,41.4,42.6,0.298,246079.59999986,246082.39999986,415,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,638004.00
05/26/2014 16:15,1,2.085,ACTIVE,213.6,396.94,60.03,1401135306,"040051121000116","019011112586793",25.57,33,0.305,300.13,447.63,53.0,45.2,0.224,289846.59999989,289849.89999989,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135323,638005.00
05/26/2014 16:15,1,2.044,ACTIVE,214.1,429.74,60.03,1401135306,"040051121000068","019011112586793",23.10,36,0.291,322.73,440.69,47.0,39.7,0.099,280642.69999998,280645.59999998,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135326,638006.00
05/26/2014 16:15,1,1.577,ACTIVE,213.7,393.31,60.03,1401135306,"033051125000118","019011112586793",35.04,35,0.322,298.91,448.40,55.0,63.5,0.118,318548.80000012,318552.30000012,325,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,638007.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321426.39999963,321426.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638008.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289643.60000005,289643.60000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638009.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292233.50000015,292233.50000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638010.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132529.9,132529.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638011.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134931.5,134931.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638012.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79579.6,79579.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638013.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132676.4,132676.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638014.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132076.3,132076.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638015.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127226.2,127226.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638016.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127747.3,127747.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638017.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133492.6,133492.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638018.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77406.7,77406.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638019.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130759.5,130759.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142582,638020.00
05/26/2014 18:16,1,1.565,ACTIVE,213.8,311.34,60.03,1401142592,"033051125000150","019011112586793",34.92,35,0.340,302.81,450.58,54.4,63.5,0.336,321426.39999963,321429.89999963,453,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142597,638021.00
05/26/2014 18:16,1,1.961,ACTIVE,214.1,344.54,60.03,1401142592,"040051121000185","019011112586793",25.01,34,0.312,305.33,447.61,48.8,42.3,0.393,289643.60000005,289646.80000005,264,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142602,638022.00
05/26/2014 18:16,1,2.012,ACTIVE,213.8,401.38,60.03,1401142592,"040051121000195","019011112586793",24.95,35,0.295,303.96,448.29,49.9,39.2,0.319,292233.50000015,292237.00000015,246,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142605,638023.00
05/26/2014 18:16,0,2.271,ACTIVE,216.00,356.78,59.991,1401142592,"274151322000083","019011112586793",27.75,42.50,0,333.93,373.31,63.8,59.6,0.442,132534.3,132534.3,3489,0,0,0,L,1151911521,1,122.46,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135234,638024.00
05/26/2014 18:16,0,2.266,ACTIVE,216.45,349.26,59.981,1401142592,"274151322000076","019011112586793",28.53,41.50,0,336.04,374.81,65.5,61.3,0.446,134936.1,134936.1,3469,0,0,0,L,1151911521,1,122.68,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135237,638025.00
05/26/2014 18:16,0,1.418,ACTIVE,216.22,406.07,59.996,1401142592,"274151322000094","019011112586793",37.65,41.30,0,380.22,435.23,54.3,50.5,0.371,79583.3,79583.3,3487,0,0,0,L,1151911521,1,122.68,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135240,638026.00
05/26/2014 18:16,0,2.146,ACTIVE,215.54,356.18,59.996,1401142592,"274151322000052","019011112586793",27.91,42.00,0,334.54,371.81,60.7,56.6,0.411,132680.7,132680.7,3418,0,0,0,L,1151911521,1,122.23,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135243,638027.00
05/26/2014 18:16,0,2.133,ACTIVE,216.00,358.28,59.986,1401142592,"274151322000085","019011112586793",27.71,40.20,0,335.74,372.11,59.8,55.8,0.407,132080.5,132080.5,3408,0,0,0,L,1151911521,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135246,638028.00
05/26/2014 18:16,0,2.135,ACTIVE,216.00,359.48,59.991,1401142592,"274151322000087","019011112586793",27.47,59.50,0,334.84,371.21,59.4,55.4,0.415,127230.3,127230.3,3407,0,0,0,L,1151911521,1,122.91,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135248,638029.00
05/26/2014 18:16,0,2.055,ACTIVE,215.09,346.26,59.981,1401142592,"274151322000088","019011112586793",27.71,39.50,0,334.84,370.90,57.7,53.7,0.389,127751.3,127751.3,3412,0,0,0,L,1151911521,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135251,638030.00
05/26/2014 18:16,0,2.371,ACTIVE,215.77,358.58,59.986,1401142592,"274151322000095","019011112586793",28.25,42.50,0,334.54,375.71,67.8,63.5,0.455,133497.3,133497.3,3423,0,0,0,L,1151911521,1,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135254,638031.00
05/26/2014 18:16,0,1.400,ACTIVE,216.45,417.79,59.986,1401142592,"274151322000068","019011112586793",38.21,42.00,0,386.83,434.33,54.0,50.2,0.358,77410.5,77410.5,3426,0,0,0,L,1151911521,1,122.91,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135255,638032.00
05/26/2014 18:16,0,2.113,ACTIVE,215.77,354.07,59.986,1401142592,"274151322000054","019011112586793",27.73,40.20,0,333.93,372.41,59.4,55.4,0.407,130763.6,130763.6,3386,0,0,0,L,1151911521,1,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135257,638033.00
05/26/2014 18:16,1,2.023,ACTIVE,213.7,423.49,60.03,1401142592,"040051121000097","019011112586793",25.45,35,0.304,304.10,448.38,51.2,54.8,0.134,306178.79999996,306179.69999996,263,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135259,638034.00
05/26/2014 18:16,1,2.078,ACTIVE,213.3,423.34,60.03,1401142592,"040051121000095","019011112586793",22.95,35,0.278,316.48,429.31,47.4,38.0,0.102,275312.39999995,275313.29999995,262,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135262,638035.00
05/26/2014 18:16,1,1.285,ACTIVE,214.3,367.34,60.00,1401142592,"033051125000132","019011112586793",33.83,34,0.284,317.16,426.04,43.2,42.5,0.217,250030.39999946,250031.2999995,301,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135264,638036.00
05/26/2014 18:16,1,1.180,ACTIVE,214.4,353.25,60.03,1401142592,"033051125000135","019011112586793",34.42,34,0.262,315.18,419.49,40.4,31.7,0.282,246082.39999986,246082.99999986,417,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135266,638037.00
05/26/2014 18:16,1,2.072,ACTIVE,213.4,431.50,60.03,1401142592,"040051121000116","019011112586793",25.24,33,0.318,301.79,446.81,52.0,39.9,0.152,289849.89999989,289850.79999989,255,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135268,638038.00
05/26/2014 18:16,1,2.009,ACTIVE,213.9,344.50,60.03,1401142592,"040051121000068","019011112586793",23.00,36,0.291,320.09,433.06,46.0,46.8,0.360,280645.59999998,280646.29999998,254,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135271,638039.00
05/26/2014 18:16,1,1.540,ACTIVE,213.7,346.28,60.00,1401142592,"033051125000118","019011112586793",35.66,35,0.315,301.07,448.38,54.6,46.6,0.385,318552.30000012,318553.2000001,327,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135273,638040.00
05/26/2014 16:15,1,1.997,ACTIVE,213.7,439.68,60.00,1401135306,"040051121000097","019011112586793",25.45,35,0.308,323.66,446.63,50.5,40.3,0.117,306179.69999996,306180.39999996,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,638041.00
05/26/2014 16:15,1,2.054,ACTIVE,213.2,396.26,60.00,1401135306,"040051121000095","019011112586793",22.91,35,0.279,314.30,426.27,46.8,35.6,0.135,275313.29999995,275313.89999995,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,638042.00
05/26/2014 16:15,1,1.265,ACTIVE,213.5,379.55,60.00,1401135306,"033051125000132","019011112586793",33.93,34,0.258,317.08,423.13,42.7,42.7,0.220,250031.2999995,250031.7999995,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,638043.00
05/26/2014 16:15,1,1.156,ACTIVE,213.6,374.08,60.03,1401135306,"033051125000135","019011112586793",34.59,34,0.251,314.33,416.42,39.7,41.6,0.149,246082.99999986,246083.69999986,419,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,638044.00
05/26/2014 16:15,1,2.001,ACTIVE,213.1,436.49,60.00,1401135306,"040051121000116","019011112586793",25.75,33,0.310,318.28,443.74,51.2,39.5,0.125,289850.79999989,289851.49999989,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,638045.00
05/26/2014 16:15,1,1.967,ACTIVE,213.6,405.61,60.00,1401135306,"040051121000068","019011112586793",23.19,36,0.282,320.73,429.75,45.3,37.1,0.116,280646.29999998,280646.89999998,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,638046.00
05/26/2014 16:15,1,1.509,ACTIVE,213.3,320.69,60.03,1401135306,"033051125000118","019011112586793",36.43,34,0.329,300.78,448.39,54.7,43.5,0.395,318553.2000001,318554.00000011,329,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,638047.00
05/26/2014 16:15,1,1.501,ACTIVE,213.7,343.71,60.03,1401135306,"033051125000150","019011112586793",36.21,34,0.320,298.62,450.26,54.1,45.1,0.359,321429.89999963,321431.39999963,455,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,638048.00
05/26/2014 16:15,1,1.882,ACTIVE,213.8,423.26,60.03,1401135306,"040051121000185","019011112586793",25.14,34,0.276,320.04,438.22,47.1,36.7,0.098,289646.80000005,289648.20000005,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,638049.00
05/26/2014 16:15,1,1.935,ACTIVE,213.4,365.49,60.03,1401135306,"040051121000195","019011112586793",25.07,35,0.308,320.97,443.44,48.3,48.9,0.309,292237.00000015,292238.20000014,248,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,638050.00
05/26/2014 16:15,0,2.176,ACTIVE,214.87,358.28,59.965,1401135306,"274151322000083","019011112586793",28.09,42.30,0,333.93,371.21,61.8,57.7,0.438,132536.1,132536.1,3490,0,0,0,L,1151911521,0,122.23,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,638051.00
05/26/2014 16:15,0,2.213,ACTIVE,216.00,349.56,59.959,1401135306,"274151322000076","019011112586793",28.33,41.30,0,335.74,373.61,63.6,59.4,0.451,134937.9,134937.9,3470,0,0,0,L,1151911521,0,122.68,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,638052.00
05/26/2014 16:15,0,1.406,ACTIVE,215.54,394.95,59.954,1401135306,"274151322000094","019011112586793",36.68,41.00,0,385.63,428.61,52.0,48.3,0.358,79584.8,79584.8,3488,0,0,0,L,1151911521,0,122.23,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,638053.00
05/26/2014 16:15,0,2.102,ACTIVE,214.87,345.36,59.959,1401135306,"274151322000052","019011112586793",27.77,41.80,0,334.54,370.00,59.0,55.1,0.402,132682.3,132682.3,3419,0,0,0,L,1151911521,0,121.78,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,638054.00
05/26/2014 16:15,0,2.051,ACTIVE,215.32,359.18,59.986,1401135306,"274151322000085","019011112586793",27.95,40.00,0,334.24,370.00,58.0,54.1,0.402,132082.1,132082.1,3409,0,0,0,L,1151911521,0,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,638055.00
05/26/2014 16:15,0,2.062,ACTIVE,215.54,347.16,59.949,1401135306,"274151322000087","019011112586793",27.61,59.30,0,334.24,369.10,57.7,53.8,0.384,127231.9,127231.9,3408,0,0,0,L,1151911521,0,122.68,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,638056.00
05/26/2014 16:15,0,2.000,ACTIVE,215.32,346.86,59.959,1401135306,"274151322000088","019011112586793",27.61,39.30,0,334.54,368.80,55.9,52.0,0.371,127752.9,127752.9,3413,0,0,0,L,1151911521,0,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,638057.00
05/26/2014 16:15,0,2.297,ACTIVE,215.54,349.26,59.949,1401135306,"274151322000095","019011112586793",28.37,42.30,0,334.24,373.61,65.9,61.7,0.442,133499.2,133499.2,3424,0,0,0,L,1151911521,0,122.46,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,638058.00
05/26/2014 16:15,0,1.387,ACTIVE,216.22,415.09,59.959,1401135306,"274151322000068","019011112586793",37.81,41.80,0,388.34,436.43,53.1,49.3,0.358,77412.0,77412.0,3427,0,0,0,L,1151911521,0,122.68,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,638059.00
05/26/2014 16:15,0,2.045,ACTIVE,215.77,345.06,59.959,1401135306,"274151322000054","019011112586793",27.77,40.00,0,333.93,370.00,57.6,53.7,0.384,130765.3,130765.3,3387,0,0,0,L,1151911521,0,122.46,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135244,638060.00
05/26/2014 16:15,1,1.854,ACTIVE,213.7,420.76,60.03,1401135306,"040051121000097","019011112586793",25.70,35,0.281,320.66,443.95,47.4,50.0,0.101,306180.39999996,306183.49999996,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,638061.00
05/26/2014 16:15,1,1.936,ACTIVE,213.4,365.48,60.03,1401135306,"040051121000095","019011112586793",22.84,35,0.251,313.04,423.87,44.0,44.1,0.279,275313.89999995,275316.69999995,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,638062.00
05/26/2014 16:15,1,1.193,ACTIVE,214.0,352.57,60.03,1401135306,"033051125000132","019011112586793",33.73,33,0.256,314.89,421.21,40.0,40.3,0.236,250031.7999995,250034.39999946,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,638063.00
05/26/2014 16:15,1,1.061,ACTIVE,214.4,324.76,60.03,1401135306,"033051125000135","019011112586793",34.76,34,0.229,313.55,414.03,36.7,36.6,0.283,246083.69999986,246085.99999986,421,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,638064.00
05/26/2014 16:15,1,1.899,ACTIVE,214.0,423.83,60.03,1401135306,"040051121000116","019011112586793",25.51,33,0.287,316.32,441.00,48.2,49.6,0.097,289851.49999989,289854.59999989,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142945,638065.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280646.89999998,280646.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638066.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318554.00000011,318554.00000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638067.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321431.39999963,321431.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638068.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289648.20000005,289648.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638069.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292238.20000014,292238.20000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638070.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132536.1,132536.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638071.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134937.9,134937.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638072.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79584.8,79584.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638073.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132682.3,132682.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638074.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132082.1,132082.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638075.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127231.9,127231.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638076.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127752.9,127752.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638077.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133499.2,133499.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638078.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77412.0,77412.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638079.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130765.3,130765.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401142946,638080.00
05/26/2014 16:15,1,1.796,ACTIVE,213.8,329.94,60.00,1401135307,"040051121000068","019011112586793",22.90,36,0.262,316.29,427.30,40.9,41.4,0.303,280646.89999998,280650.79999998,258,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,638081.00
05/26/2014 16:15,1,1.322,ACTIVE,213.9,412.34,60.00,1401135307,"033051125000118","019011112586793",38.43,34,0.309,299.15,449.39,50.5,53.4,0.157,318554.00000011,318558.80000012,331,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,638082.00
05/26/2014 16:15,1,1.324,ACTIVE,213.6,407.83,60.03,1401135307,"033051125000150","019011112586793",38.06,34,0.315,301.79,450.88,50.1,39.8,0.282,321431.39999963,321436.19999964,457,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,638083.00
05/26/2014 16:15,1,1.696,ACTIVE,214.2,339.14,60.00,1401135307,"040051121000185","019011112586793",25.09,34,0.269,316.67,432.20,42.3,42.2,0.305,289648.20000005,289652.10000005,268,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,638084.00
05/26/2014 16:15,1,1.774,ACTIVE,214.4,380.15,60.00,1401135307,"040051121000195","019011112586793",24.74,34,0.268,318.41,436.69,43.6,44.9,0.204,292238.20000014,292242.40000013,250,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,638085.00
05/26/2014 16:15,0,1.977,ACTIVE,215.09,352.57,59.959,1401135307,"274151322000083","019011112586793",28.21,41.30,0,333.93,369.40,56.5,52.6,0.407,132541.6,132541.6,3491,0,0,0,L,1151911521,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,638086.00
05/26/2014 16:15,0,1.994,ACTIVE,216.22,355.88,59.954,1401135307,"274151322000076","019011112586793",28.47,40.40,0,334.84,371.21,57.5,53.6,0.398,134943.5,134943.5,3471,0,0,0,L,1151911521,1,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,638087.00
05/26/2014 16:15,0,1.242,ACTIVE,216.00,410.58,59.949,1401135307,"274151322000094","019011112586793",37.77,40.60,0,333.93,436.43,47.3,43.7,0.318,79589.4,79589.4,3489,0,0,0,L,1151911521,1,122.46,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,638088.00
05/26/2014 16:15,0,1.902,ACTIVE,216.00,348.66,59.949,1401135307,"274151322000052","019011112586793",27.79,40.80,0,334.24,368.80,53.5,49.7,0.358,132687.5,132687.5,3420,0,0,0,L,1151911521,1,122.23,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135336,638089.00
05/26/2014 16:15,0,1.865,ACTIVE,216.22,355.28,59.959,1401135307,"274151322000085","019011112586793",27.75,39.50,0,335.44,368.80,52.4,48.6,0.345,132087.2,132087.2,3410,0,0,0,L,1151911521,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135339,638090.00
05/26/2014 16:15,0,1.877,ACTIVE,215.77,351.07,59.965,1401135307,"274151322000087","019011112586793",27.51,58.00,0,334.24,368.20,52.3,48.6,0.331,127237.0,127237.0,3409,0,0,0,L,1151911521,1,122.91,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135341,638091.00
05/26/2014 16:15,0,1.801,ACTIVE,215.77,344.15,59.981,1401135307,"274151322000088","019011112586793",27.59,38.60,0,334.54,367.60,50.4,46.7,0.327,127757.8,127757.8,3414,0,0,0,L,1151911521,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135344,638092.00
05/26/2014 16:15,0,2.090,ACTIVE,215.77,346.56,59.933,1401135307,"274151322000095","019011112586793",28.29,41.30,0,334.24,372.11,59.9,55.9,0.407,133505.0,133505.0,3425,0,0,0,L,1151911521,1,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135347,638093.00
05/26/2014 16:15,0,1.260,ACTIVE,216.67,404.57,59.965,1401135307,"274151322000068","019011112586793",37.71,41.00,0,335.74,430.12,48.1,44.5,0.318,77416.6,77416.6,3428,0,0,0,L,1151911521,1,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135349,638094.00
05/26/2014 16:15,0,1.854,ACTIVE,215.77,345.36,59.949,1401135307,"274151322000054","019011112586793",27.67,39.30,0,334.24,368.80,51.9,48.2,0.354,130770.3,130770.3,3388,0,0,0,L,1151911521,1,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135352,638095.00
05/26/2014 16:15,1,1.777,ACTIVE,214.4,366.47,60.00,1401135307,"040051121000097","019011112586793",25.48,34,0.284,317.11,434.88,45.0,47.6,0.245,306183.49999996,306185.49999996,269,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135356,638096.00
05/26/2014 16:15,1,1.827,ACTIVE,214.0,376.15,60.00,1401135307,"040051121000095","019011112586793",23.03,35,0.234,311.45,439.68,41.9,41.1,0.244,275316.69999995,275318.29999995,268,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135235,638097.00
05/26/2014 16:15,1,1.135,ACTIVE,213.8,377.19,60.00,1401135307,"033051125000132","019011112586793",33.69,33,0.231,315.16,414.46,38.0,39.4,0.120,250034.39999946,250036.09999951,307,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,638098.00
05/26/2014 16:15,1,0.994,ACTIVE,214.1,328.93,60.03,1401135307,"033051125000135","019011112586793",34.97,34,0.217,313.20,444.57,34.6,30.8,0.274,246085.99999986,246087.49999986,423,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,638099.00
05/26/2014 16:15,1,1.823,ACTIVE,214.0,387.77,60.00,1401135307,"040051121000116","019011112586793",25.27,33,0.270,313.97,431.62,45.8,44.3,0.279,289854.59999989,289856.49999989,261,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135244,638100.00
05/26/2014 16:15,1,1.674,ACTIVE,214.7,348.45,60.00,1401135306,"040051121000097","019011112586793",25.46,34,0.274,316.08,427.59,42.4,36.4,0.304,306185.49999996,306187.69999996,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143307,638101.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275318.29999995,275318.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638102.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250036.09999951,250036.09999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638103.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246087.49999986,246087.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638104.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289856.49999989,289856.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638105.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280650.79999998,280650.79999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638106.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318558.80000012,318558.80000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638107.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321436.19999964,321436.19999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638108.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289652.10000005,289652.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638109.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292242.40000013,292242.40000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638110.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132541.6,132541.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638111.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134943.5,134943.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638112.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79589.4,79589.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638113.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132687.5,132687.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638114.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132087.2,132087.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638115.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127237.0,127237.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638116.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127757.8,127757.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638117.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133505.0,133505.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638118.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77416.6,77416.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638119.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130770.3,130770.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143308,638120.00
05/26/2014 16:15,1,1.675,ACTIVE,213.8,363.70,60.03,1401135306,"040051121000095","019011112586793",22.81,35,0.228,309.85,410.22,38.0,37.0,0.138,275318.29999995,275321.49999995,270,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,638121.00
05/26/2014 16:15,1,1.023,ACTIVE,214.7,329.48,60.03,1401135306,"033051125000132","019011112586793",33.82,33,0.206,314.13,437.38,34.4,34.5,0.253,250036.09999951,250038.89999946,309,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,638122.00
05/26/2014 16:15,1,0.872,ACTIVE,214.2,380.01,60.03,1401135306,"033051125000135","019011112586793",35.30,33,0.237,313.38,444.86,30.6,29.5,0.105,246087.49999986,246090.19999986,425,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,638123.00
05/26/2014 16:15,1,1.652,ACTIVE,213.8,383.49,60.03,1401135306,"040051121000116","019011112586793",25.34,32,0.244,312.03,424.19,41.6,42.1,0.123,289856.49999989,289859.99999989,263,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,638124.00
05/26/2014 16:15,1,1.587,ACTIVE,214.0,368.63,60.03,1401135306,"040051121000068","019011112586793",22.98,36,0.232,315.13,415.33,36.3,28.0,0.224,280650.79999998,280654.39999998,260,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,638125.00
05/26/2014 16:15,1,1.192,ACTIVE,214.5,414.77,60.03,1401135306,"033051125000118","019011112586793",37.98,34,0.275,319.73,444.02,45.0,46.8,0.096,318558.80000012,318563.50000011,333,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,638126.00
05/26/2014 16:15,1,1.180,ACTIVE,214.1,370.84,60.03,1401135306,"033051125000150","019011112586793",37.98,34,0.287,318.65,445.17,44.6,46.4,0.231,321436.19999964,321440.89999963,459,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,638127.00
05/26/2014 16:15,1,1.494,ACTIVE,214.5,381.72,60.03,1401135306,"040051121000185","019011112586793",25.02,33,0.223,315.29,440.34,37.2,29.3,0.139,289652.10000005,289656.00000005,270,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,638128.00
05/26/2014 16:15,1,1.573,ACTIVE,214.3,376.13,60.00,1401135306,"040051121000195","019011112586793",24.65,34,0.237,315.54,441.66,38.5,30.6,0.239,292242.40000013,292246.40000013,252,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,638129.00
05/26/2014 16:15,0,1.777,ACTIVE,215.77,351.37,59.975,1401135306,"274151322000083","019011112586793",28.05,40.60,0,334.54,367.30,50.5,46.8,0.367,132546.9,132546.9,3492,0,0,0,L,1151911521,1,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,638130.00
05/26/2014 16:15,0,1.770,ACTIVE,216.22,354.07,59.970,1401135306,"274151322000076","019011112586793",28.57,39.80,0,336.04,368.80,51.2,47.5,0.358,134948.9,134948.9,3472,0,0,0,L,1151911521,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,638131.00
05/26/2014 16:15,0,1.102,ACTIVE,216.00,408.18,59.975,1401135306,"274151322000094","019011112586793",37.57,40.00,0,382.93,433.42,42.6,39.2,0.301,79593.8,79593.8,3490,0,0,0,L,1151911521,1,122.68,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135345,638132.00
05/26/2014 16:15,0,1.691,ACTIVE,216.22,345.66,59.975,1401135306,"274151322000052","019011112586793",27.79,40.20,0,333.63,366.40,47.6,44.0,0.314,132692.5,132692.5,3421,0,0,0,L,1151911521,1,122.68,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,638133.00
05/26/2014 16:15,0,1.641,ACTIVE,216.22,346.56,59.981,1401135306,"274151322000085","019011112586793",27.99,38.80,0,335.44,366.10,46.5,42.9,0.318,132092.1,132092.1,3411,0,0,0,L,1151911521,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,638134.00
05/26/2014 16:15,0,1.672,ACTIVE,216.00,351.97,59.975,1401135306,"274151322000087","019011112586793",27.57,56.80,0,334.54,365.80,46.6,43.1,0.318,127241.9,127241.9,3410,0,0,0,L,1151911521,1,122.91,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,638135.00
05/26/2014 16:15,0,1.594,ACTIVE,215.77,346.86,59.975,1401135306,"274151322000088","019011112586793",27.65,38.00,0,334.84,365.19,44.6,41.2,0.283,127762.5,127762.5,3415,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135232,638136.00
05/26/2014 16:15,0,1.859,ACTIVE,215.77,349.86,59.981,1401135306,"274151322000095","019011112586793",28.47,40.40,0,334.54,369.10,53.5,49.7,0.354,133510.7,133510.7,3426,0,0,0,L,1151911521,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,638137.00
05/26/2014 16:15,0,1.135,ACTIVE,216.67,403.97,59.975,1401135306,"274151322000068","019011112586793",37.25,40.60,0,384.13,428.61,42.6,39.2,0.287,77421.1,77421.1,3429,0,0,0,L,1151911521,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135238,638138.00
05/26/2014 16:15,0,1.646,ACTIVE,216.22,345.06,59.981,1401135306,"274151322000054","019011112586793",27.71,38.60,0,334.24,366.40,46.2,42.7,0.314,130775.2,130775.2,3389,0,0,0,L,1151911521,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135241,638139.00
05/26/2014 16:15,1,1.573,ACTIVE,214.8,357.51,60.03,1401135306,"040051121000097","019011112586793",25.53,34,0.257,315.81,439.49,39.9,40.8,0.227,306187.69999996,306189.59999996,273,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143489,638140.00
