ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 18:31,1,1.566,ACTIVE,214.2,365.26,60.00,1401143494,"040051121000097","019011112586793",25.56,34,0.247,315.84,414.91,39.8,40.6,0.188,306189.59999996,306189.59999996,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143497,638141.00
05/26/2014 18:31,1,1.637,ACTIVE,213.9,329.93,60.03,1401143494,"040051121000095","019011112586793",22.89,35,0.226,309.77,401.47,37.3,36.2,0.271,275321.49999995,275321.99999995,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143500,638142.00
05/26/2014 18:31,1,1.010,ACTIVE,213.9,335.38,60.03,1401143494,"033051125000132","019011112586793",33.59,33,0.214,314.25,437.56,33.7,34.0,0.250,250038.89999946,250039.49999948,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143503,638143.00
05/26/2014 18:31,1,0.853,ACTIVE,214.5,433.64,60.03,1401143494,"033051125000135","019011112586793",35.14,33,0.194,315.43,444.36,29.8,15.1,0.020,246090.19999986,246090.59999986,427,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143506,638144.00
05/26/2014 18:31,1,1.627,ACTIVE,213.5,378.85,60.03,1401143494,"040051121000116","019011112586793",25.24,32,0.244,311.21,436.79,40.8,40.8,0.131,289859.99999989,289860.69999989,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143508,638145.00
05/26/2014 18:31,1,1.566,ACTIVE,214.1,366.50,60.03,1401143494,"040051121000068","019011112586793",22.86,36,0.215,314.10,403.48,35.6,36.1,0.132,280654.39999998,280654.99999998,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143510,638146.00
05/26/2014 18:31,1,1.159,ACTIVE,214.5,397.41,60.03,1401143494,"033051125000118","019011112586793",38.33,34,0.265,317.88,427.30,44.2,34.5,0.167,318563.50000011,318564.2000001,335,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143512,638147.00
05/26/2014 18:31,1,1.150,ACTIVE,213.6,359.81,60.03,1401143494,"033051125000150","019011112586793",38.29,34,0.272,318.28,429.32,43.8,44.2,0.272,321440.89999963,321441.69999964,461,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143515,638148.00
05/26/2014 18:31,1,1.470,ACTIVE,214.1,401.02,60.03,1401143494,"040051121000185","019011112586793",24.95,33,0.211,314.83,405.92,36.5,27.8,0.070,289656.00000005,289656.60000005,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143517,638149.00
05/26/2014 18:31,1,1.553,ACTIVE,214.1,325.00,60.00,1401143494,"040051121000195","019011112586793",24.51,34,0.245,315.06,410.41,37.8,38.0,0.289,292246.40000013,292247.00000015,254,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143519,638150.00
05/26/2014 18:31,0,1.738,ACTIVE,216.22,354.97,59.970,1401143494,"274151322000083","019011112586793",28.19,40.60,0,334.24,364.59,49.6,46.0,0.345,132547.7,132547.7,3493,0,0,0,L,1151911521,0,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143521,638151.00
05/26/2014 18:31,0,1.744,ACTIVE,216.22,346.56,59.965,1401143494,"274151322000076","019011112586793",28.47,39.80,0,336.04,365.19,50.2,46.6,0.362,134949.7,134949.7,3473,0,0,0,L,1151911521,0,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143522,638152.00
05/26/2014 18:31,0,1.092,ACTIVE,216.00,409.68,59.975,1401143494,"274151322000094","019011112586793",37.59,40.00,0,381.42,421.10,41.8,38.4,0.287,79594.4,79594.4,3491,0,0,0,L,1151911521,0,122.68,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143524,638153.00
05/26/2014 18:31,0,1.658,ACTIVE,216.00,347.76,59.975,1401143494,"274151322000052","019011112586793",27.87,40.20,0,335.14,363.69,46.9,43.3,0.318,132693.2,132693.2,3422,0,0,0,L,1151911521,0,122.46,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143526,638154.00
05/26/2014 18:31,0,1.629,ACTIVE,216.00,344.76,59.970,1401143494,"274151322000085","019011112586793",27.79,38.80,0,336.04,363.09,45.9,42.3,0.314,132092.8,132092.8,3412,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143528,638155.00
05/26/2014 18:31,0,1.650,ACTIVE,215.77,346.26,59.965,1401143494,"274151322000087","019011112586793",27.47,56.50,0,334.84,363.69,46.0,42.5,0.314,127242.6,127242.6,3411,0,0,0,L,1151911521,0,122.91,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143529,638156.00
05/26/2014 18:31,0,1.566,ACTIVE,215.54,347.46,59.975,1401143494,"274151322000088","019011112586793",27.67,38.00,0,335.44,362.49,44.0,40.5,0.296,127763.1,127763.1,3416,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143531,638157.00
05/26/2014 18:31,0,1.816,ACTIVE,215.77,352.27,59.970,1401143494,"274151322000095","019011112586793",28.65,40.40,0,334.84,366.40,52.8,49.0,0.358,133511.4,133511.4,3427,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143533,638158.00
05/26/2014 18:31,0,1.105,ACTIVE,216.90,410.88,59.965,1401143494,"274151322000068","019011112586793",37.83,40.60,0,388.34,419.90,42.5,39.1,0.287,77421.7,77421.7,3430,0,0,0,L,1151911521,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143534,638159.00
05/26/2014 18:31,0,1.619,ACTIVE,216.00,347.76,59.959,1401143494,"274151322000054","019011112586793",27.75,38.60,0,335.14,363.39,45.5,42.0,0.305,130775.8,130775.8,3390,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143536,638160.00
05/26/2014 18:34,1,1.493,ACTIVE,214.4,406.60,60.03,1401143674,"040051121000097","019011112586793",25.50,34,0.230,314.06,414.23,37.8,39.0,0.090,306189.59999996,306191.49999996,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143678,638161.00
05/26/2014 18:34,1,1.562,ACTIVE,213.4,392.02,60.07,1401143674,"040051121000095","019011112586793",22.84,34,0.203,309.41,440.32,35.5,25.9,0.070,275321.99999995,275323.49999995,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143681,638162.00
05/26/2014 18:34,1,0.951,ACTIVE,213.7,322.08,60.03,1401143674,"033051125000132","019011112586793",33.79,33,0.237,314.97,443.42,31.9,37.1,0.249,250039.49999948,250040.99999948,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143685,638163.00
05/26/2014 18:34,1,0.793,ACTIVE,213.9,337.54,60.03,1401143674,"033051125000135","019011112586793",35.33,33,0.234,316.48,444.49,27.9,35.0,0.299,246090.59999986,246091.99999986,429,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143688,638164.00
05/26/2014 18:34,1,1.548,ACTIVE,213.1,356.14,60.03,1401143674,"040051121000116","019011112586793",25.19,32,0.218,310.55,411.61,38.8,33.3,0.183,289860.69999989,289862.39999989,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143691,638165.00
05/26/2014 18:34,1,1.480,ACTIVE,213.2,322.15,60.03,1401143674,"040051121000068","019011112586793",22.88,35,0.206,314.88,440.95,33.7,26.0,0.257,280654.99999998,280656.49999998,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143694,638166.00
05/26/2014 18:34,1,1.098,ACTIVE,213.4,379.39,60.03,1401143674,"033051125000118","019011112586793",38.41,34,0.265,316.14,425.22,41.9,43.3,0.263,318564.2000001,318566.10000014,337,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143697,638167.00
05/26/2014 18:34,1,1.093,ACTIVE,213.8,417.71,60.03,1401143674,"033051125000150","019011112586793",38.24,34,0.259,315.17,427.27,41.6,33.7,0.090,321441.69999964,321443.69999964,463,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143701,638168.00
05/26/2014 18:34,1,1.379,ACTIVE,214.0,327.61,60.03,1401143674,"040051121000185","019011112586793",25.05,33,0.195,314.34,437.24,34.3,34.5,0.251,289656.60000005,289658.20000005,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143704,638169.00
05/26/2014 18:34,1,1.460,ACTIVE,213.4,363.40,60.03,1401143674,"040051121000195","019011112586793",24.64,33,0.215,315.72,408.66,35.8,30.1,0.185,292247.00000015,292248.70000014,256,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143708,638170.00
05/26/2014 18:34,0,1.650,ACTIVE,215.77,352.57,59.996,1401143674,"274151322000083","019011112586793",28.17,40.20,0,334.24,364.59,47.1,43.6,0.340,132550.0,132550.0,3494,0,0,0,L,1151911521,0,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143710,638171.00
05/26/2014 18:34,0,1.643,ACTIVE,216.22,353.77,60.002,1401143674,"274151322000076","019011112586793",28.61,39.00,0,335.14,365.19,47.6,44.1,0.336,134952.1,134952.1,3474,0,0,0,L,1151911521,0,122.68,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143713,638172.00
05/26/2014 18:34,0,1.023,ACTIVE,215.54,403.37,60.002,1401143674,"274151322000094","019011112586793",37.63,39.80,0,335.74,430.72,39.3,36.0,0.270,79596.4,79596.4,3492,0,0,0,L,1151911521,0,122.46,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143716,638173.00
05/26/2014 18:34,0,1.580,ACTIVE,215.77,344.76,59.996,1401143674,"274151322000052","019011112586793",27.75,39.80,0,334.24,363.39,44.5,41.0,0.305,132695.5,132695.5,3423,0,0,0,L,1151911521,0,122.23,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143718,638174.00
05/26/2014 18:34,0,1.521,ACTIVE,215.54,343.55,59.996,1401143674,"274151322000085","019011112586793",28.01,38.60,0,335.14,363.09,43.1,39.7,0.287,132095.0,132095.0,3413,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143721,638175.00
05/26/2014 18:34,0,1.557,ACTIVE,215.09,342.35,59.996,1401143674,"274151322000087","019011112586793",27.59,55.80,0,333.93,362.79,43.5,40.0,0.278,127244.8,127244.8,3412,0,0,0,L,1151911521,0,122.68,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143724,638176.00
05/26/2014 18:34,0,1.479,ACTIVE,215.54,345.36,59.996,1401143674,"274151322000088","019011112586793",27.73,37.80,0,334.24,362.79,41.5,38.2,0.274,127765.2,127765.2,3417,0,0,0,L,1151911521,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,638177.00
05/26/2014 18:34,0,1.732,ACTIVE,215.77,352.27,59.996,1401143674,"274151322000095","019011112586793",28.41,39.80,0,333.03,366.40,49.9,46.3,0.331,133514.0,133514.0,3428,0,0,0,L,1151911521,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135238,638178.00
05/26/2014 18:34,0,1.053,ACTIVE,215.77,403.07,59.996,1401143674,"274151322000068","019011112586793",37.35,40.20,0,335.74,427.11,40.1,36.7,0.265,77423.8,77423.8,3431,0,0,0,L,1151911521,0,122.91,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135241,638179.00
05/26/2014 18:34,0,1.531,ACTIVE,215.09,348.66,60.002,1401143674,"274151322000054","019011112586793",27.73,38.40,0,333.93,363.39,43.0,39.6,0.292,130778.1,130778.1,3391,0,0,0,L,1151911521,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135243,638180.00
05/26/2014 16:15,1,1.443,ACTIVE,213.8,354.84,60.00,1401135306,"040051121000097","019011112586793",25.53,33,0.232,312.98,408.95,36.6,37.3,0.189,306191.49999996,306192.59999996,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,638181.00
05/26/2014 16:15,1,1.509,ACTIVE,213.2,369.96,60.03,1401135306,"040051121000095","019011112586793",22.88,34,0.196,310.34,435.46,34.3,25.5,0.083,275323.49999995,275324.59999995,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,638182.00
05/26/2014 16:15,1,0.924,ACTIVE,213.8,362.49,60.00,1401135306,"033051125000132","019011112586793",33.57,32,0.236,319.82,443.80,30.8,31.1,0.188,250040.99999948,250041.89999946,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,638183.00
05/26/2014 16:15,1,0.752,ACTIVE,213.6,413.59,60.03,1401135306,"033051125000135","019011112586793",35.57,32,0.170,315.65,436.10,26.6,20.1,0.021,246091.99999986,246092.79999986,431,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,638184.00
05/26/2014 16:15,1,1.489,ACTIVE,213.2,387.65,60.03,1401135306,"040051121000116","019011112586793",25.34,32,0.233,308.48,405.78,37.5,28.1,0.080,289862.39999989,289863.59999989,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,638185.00
05/26/2014 16:15,1,1.426,ACTIVE,213.2,334.80,60.03,1401135306,"040051121000068","019011112586793",22.93,35,0.207,315.33,442.66,32.5,33.1,0.229,280656.49999998,280657.59999998,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,638186.00
05/26/2014 16:15,1,1.070,ACTIVE,213.7,412.70,60.03,1401135306,"033051125000118","019011112586793",38.11,33,0.242,315.07,440.20,40.6,31.6,0.084,318566.10000014,318567.50000012,339,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,638187.00
05/26/2014 16:15,1,1.052,ACTIVE,213.1,374.13,60.03,1401135306,"033051125000150","019011112586793",38.39,33,0.247,313.93,442.24,40.2,39.0,0.152,321443.69999964,321444.99999965,465,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,638188.00
05/26/2014 16:15,1,1.318,ACTIVE,213.5,354.68,60.00,1401135306,"040051121000185","019011112586793",25.19,32,0.205,313.78,442.03,33.0,33.2,0.142,289658.20000005,289659.20000005,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,638189.00
05/26/2014 16:15,1,1.396,ACTIVE,213.5,373.17,60.00,1401135306,"040051121000195","019011112586793",24.85,33,0.213,315.01,437.62,34.5,33.8,0.102,292248.70000014,292249.80000016,258,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,638190.00
05/26/2014 16:15,0,1.594,ACTIVE,215.09,351.67,59.975,1401135306,"274151322000083","019011112586793",28.23,39.80,0,333.93,362.79,45.5,42.0,0.327,132551.5,132551.5,3495,0,0,0,L,1151911521,0,122.23,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,638191.00
05/26/2014 16:15,0,1.584,ACTIVE,216.00,351.07,59.981,1401135306,"274151322000076","019011112586793",28.69,38.80,0,334.84,363.09,46.0,42.4,0.318,134953.6,134953.6,3475,0,0,0,L,1151911521,0,122.68,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,638192.00
05/26/2014 16:15,0,0.992,ACTIVE,215.09,406.37,59.975,1401135306,"274151322000094","019011112586793",37.71,39.50,0,384.13,429.52,37.7,34.4,0.261,79597.6,79597.6,3493,0,0,0,L,1151911521,0,122.23,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,638193.00
05/26/2014 16:15,0,1.529,ACTIVE,215.09,343.85,59.981,1401135306,"274151322000052","019011112586793",27.75,39.30,0,333.63,361.29,43.0,39.6,0.292,132696.9,132696.9,3424,0,0,0,L,1151911521,0,122.01,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,638194.00
05/26/2014 16:15,0,1.477,ACTIVE,215.32,351.07,59.965,1401135306,"274151322000085","019011112586793",27.83,38.20,0,334.84,360.69,41.7,38.4,0.278,132096.3,132096.3,3414,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,638195.00
05/26/2014 16:15,0,1.512,ACTIVE,215.54,352.57,59.986,1401135306,"274151322000087","019011112586793",27.47,55.50,0,333.93,360.69,42.0,38.7,0.274,127246.1,127246.1,3413,0,0,0,L,1151911521,0,122.68,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,638196.00
05/26/2014 16:15,0,1.428,ACTIVE,214.87,346.86,59.986,1401135306,"274151322000088","019011112586793",27.71,37.50,0,333.93,360.08,40.1,36.7,0.270,127766.5,127766.5,3418,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143852,638197.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133514.0,133514.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143853,638198.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77423.8,77423.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143853,638199.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130778.1,130778.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401143853,638200.00
05/26/2014 16:15,0,1.518,ACTIVE,215.54,352.57,59.986,1401135306,"274151322000095","019011112586793",28.59,38.80,0,333.63,363.99,44.0,40.5,0.296,133519.3,133519.3,3429,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,638201.00
05/26/2014 16:15,0,1.344,ACTIVE,215.32,345.66,60.012,1401135306,"274151322000054","019011112586793",27.71,37.50,0,333.03,360.69,37.7,34.5,0.261,130782.6,130782.6,3392,0,0,0,L,1151911521,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,638202.00
05/26/2014 16:15,1,1.289,ACTIVE,213.6,360.47,60.03,1401135306,"040051121000097","019011112586793",25.50,33,0.191,314.03,440.67,32.7,25.4,0.124,306192.59999996,306195.79999996,281,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135319,638203.00
05/26/2014 16:15,1,1.355,ACTIVE,213.6,325.94,60.03,1401135306,"040051121000095","019011112586793",22.86,33,0.201,311.56,440.35,30.8,34.5,0.318,275324.59999995,275327.29999995,278,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135322,638204.00
05/26/2014 16:15,1,0.818,ACTIVE,213.9,400.76,60.03,1401135306,"033051125000132","019011112586793",33.84,32,0.171,316.61,443.51,27.5,17.0,0.039,250041.89999946,250044.59999951,317,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135325,638205.00
05/26/2014 16:15,1,0.652,ACTIVE,214.0,347.00,60.03,1401135306,"033051125000135","019011112586793",35.60,32,0.182,315.21,441.60,23.1,28.6,0.137,246092.79999986,246094.99999986,433,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135329,638206.00
05/26/2014 16:15,1,1.328,ACTIVE,213.2,355.40,60.03,1401135306,"040051121000116","019011112586793",25.50,32,0.199,309.12,440.89,33.7,26.5,0.132,289863.59999989,289866.79999989,271,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135332,638207.00
05/26/2014 16:15,1,1.285,ACTIVE,213.3,385.98,60.03,1401135306,"040051121000068","019011112586793",22.64,35,0.255,317.15,442.90,28.9,32.9,0.070,280657.59999998,280660.29999998,268,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135335,638208.00
05/26/2014 16:15,1,0.954,ACTIVE,213.8,401.53,60.03,1401135306,"033051125000118","019011112586793",38.25,33,0.210,311.58,414.32,36.3,29.0,0.087,318567.50000012,318571.00000012,341,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,638209.00
05/26/2014 16:15,1,0.939,ACTIVE,213.2,365.73,60.03,1401135306,"033051125000150","019011112586793",38.48,33,0.223,313.37,416.54,35.9,36.2,0.180,321444.99999965,321448.59999961,467,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135341,638210.00
05/26/2014 16:15,1,1.176,ACTIVE,213.7,351.46,60.03,1401135306,"040051121000185","019011112586793",24.89,32,0.193,316.44,443.45,29.1,20.1,0.279,289659.20000005,289662.00000005,278,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135345,638211.00
05/26/2014 16:15,1,1.259,ACTIVE,213.6,411.06,60.03,1401135306,"040051121000195","019011112586793",24.49,32,0.231,314.62,443.42,30.6,29.0,0.024,292249.80000016,292252.70000014,260,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,638212.00
05/26/2014 16:15,0,1.432,ACTIVE,215.32,349.56,59.975,1401135306,"274151322000083","019011112586793",28.19,38.80,0,333.33,360.99,40.8,37.5,0.296,132555.7,132555.7,3496,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,638213.00
05/26/2014 16:15,0,1.408,ACTIVE,216.00,344.76,59.975,1401135306,"274151322000076","019011112586793",28.75,38.00,0,334.24,362.49,41.0,37.6,0.278,134957.8,134957.8,3476,0,0,0,L,1151911521,1,122.46,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144216,638214.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79597.6,79597.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144216,638215.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132696.9,132696.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144216,638216.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132096.3,132096.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144216,638217.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127246.1,127246.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144216,638218.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127766.5,127766.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144216,638219.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77423.8,77423.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144216,638220.00
05/26/2014 16:15,0,0.840,ACTIVE,215.09,409.38,59.970,1401135306,"274151322000094","019011112586793",37.87,38.80,0,332.13,429.52,32.4,29.3,0.221,79601.6,79601.6,3494,0,0,0,L,1151911521,1,122.01,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,638221.00
05/26/2014 16:15,0,1.328,ACTIVE,215.32,348.66,59.975,1401135306,"274151322000052","019011112586793",27.79,38.20,0,333.33,360.08,37.4,34.2,0.252,132701.5,132701.5,3425,0,0,0,L,1151911521,1,121.78,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,638222.00
05/26/2014 16:15,0,1.275,ACTIVE,215.09,346.26,59.975,1401135306,"274151322000085","019011112586793",27.85,37.50,0,334.24,360.08,36.0,32.8,0.243,132100.8,132100.8,3415,0,0,0,L,1151911521,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,638223.00
05/26/2014 16:15,0,1.312,ACTIVE,214.87,348.66,59.970,1401135306,"274151322000087","019011112586793",27.51,54.00,0,333.63,359.78,36.5,33.4,0.243,127250.7,127250.7,3414,0,0,0,L,1151911521,1,122.23,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,638224.00
05/26/2014 16:15,0,1.234,ACTIVE,215.09,341.15,59.975,1401135306,"274151322000088","019011112586793",27.65,36.50,0,333.33,358.88,34.5,31.4,0.225,127770.8,127770.8,3419,0,0,0,L,1151911521,1,122.68,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,638225.00
05/26/2014 16:15,0,0.855,ACTIVE,215.77,409.68,59.975,1401135306,"274151322000068","019011112586793",38.39,39.00,0,333.03,424.41,33.6,30.5,0.221,77429.1,77429.1,3432,0,0,0,L,1151911521,1,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135323,638226.00
05/26/2014 16:15,1,1.233,ACTIVE,213.0,341.36,60.00,1401135306,"040051121000097","019011112586793",25.53,33,0.182,314.38,443.85,31.3,20.0,0.317,306195.79999996,306196.89999996,283,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,638227.00
05/26/2014 16:15,1,1.317,ACTIVE,213.1,418.95,60.03,1401135306,"040051121000095","019011112586793",22.58,33,0.172,311.51,438.13,29.6,14.6,0.068,275327.29999995,275328.29999995,280,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,638228.00
05/26/2014 16:15,1,0.792,ACTIVE,213.2,383.74,60.03,1401135306,"033051125000132","019011112586793",33.47,32,0.158,315.56,434.14,26.3,14.9,0.141,250044.59999951,250045.39999946,319,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,638229.00
05/26/2014 16:15,1,0.622,ACTIVE,213.6,396.28,60.03,1401135306,"033051125000135","019011112586793",35.48,32,0.174,314.68,441.90,21.9,17.7,0.083,246094.99999986,246095.69999986,435,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,638230.00
05/26/2014 16:15,1,1.276,ACTIVE,212.9,401.37,60.03,1401135306,"040051121000116","019011112586793",25.46,32,0.142,314.17,442.24,32.3,29.8,0.135,289866.79999989,289867.79999989,273,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,638231.00
05/26/2014 16:15,1,1.228,ACTIVE,213.2,396.68,60.03,1401135306,"040051121000068","019011112586793",22.70,35,0.176,315.16,436.53,27.7,28.2,0.041,280660.29999998,280661.19999998,270,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,638232.00
05/26/2014 16:15,1,0.918,ACTIVE,213.0,333.66,60.03,1401135306,"033051125000118","019011112586793",38.17,33,0.217,312.33,437.12,34.8,35.4,0.265,318571.00000012,318572.20000011,343,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,638233.00
05/26/2014 16:15,1,0.912,ACTIVE,212.9,367.62,60.03,1401135306,"033051125000150","019011112586793",38.04,33,0.204,312.69,444.36,34.5,26.7,0.209,321448.59999961,321449.69999963,469,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135350,638234.00
05/26/2014 16:15,1,1.123,ACTIVE,213.5,399.51,60.03,1401135306,"040051121000185","019011112586793",25.03,32,0.192,316.10,437.84,27.9,17.1,0.039,289662.00000005,289662.90000005,280,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135353,638235.00
05/26/2014 16:15,1,1.210,ACTIVE,212.8,437.65,60.00,1401135306,"040051121000195","019011112586793",24.49,32,0.175,318.07,443.32,29.4,18.7,0.039,292252.70000014,292253.70000014,262,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135356,638236.00
05/26/2014 16:15,0,1.381,ACTIVE,215.54,343.55,59.975,1401135306,"274151322000083","019011112586793",28.25,38.60,0,333.33,358.28,39.5,36.2,0.278,132557.0,132557.0,3497,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135235,638237.00
05/26/2014 16:15,0,1.375,ACTIVE,215.77,342.35,59.970,1401135306,"274151322000076","019011112586793",28.43,37.80,0,334.54,358.58,39.6,36.3,0.270,134959.1,134959.1,3477,0,0,0,L,1151911521,1,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135238,638238.00
05/26/2014 16:15,0,1.439,ACTIVE,215.32,346.86,59.970,1401135306,"274151322000095","019011112586793",28.67,38.60,0,332.73,360.08,41.7,38.3,0.278,133521.2,133521.2,3430,0,0,0,L,1151911521,1,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135241,638239.00
05/26/2014 16:15,0,1.279,ACTIVE,214.87,344.15,59.965,1401135306,"274151322000054","019011112586793",27.75,37.30,0,333.03,358.28,35.9,32.8,0.243,130784.2,130784.2,3393,0,0,0,L,1151911521,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135243,638240.00
05/26/2014 18:46,1,1.202,ACTIVE,212.8,397.99,60.00,1401144413,"040051121000097","019011112586793",25.53,33,0.233,317.10,443.75,30.5,30.7,0.036,306196.89999996,306197.59999996,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144416,638241.00
05/26/2014 18:46,1,1.276,ACTIVE,212.2,380.60,60.03,1401144413,"040051121000095","019011112586793",22.73,33,0.173,309.49,428.97,28.8,16.1,0.208,275328.29999995,275328.89999995,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144418,638242.00
05/26/2014 18:46,1,0.768,ACTIVE,212.6,381.29,60.03,1401144413,"033051125000132","019011112586793",33.55,32,0.165,314.13,440.41,25.6,15.4,0.183,250045.39999946,250046.09999951,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144420,638243.00
05/26/2014 18:46,1,0.597,ACTIVE,213.0,411.92,60.03,1401144413,"033051125000135","019011112586793",35.64,32,0.176,314.22,442.37,21.1,13.1,0.009,246095.69999986,246096.29999986,437,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144422,638244.00
05/26/2014 18:46,1,1.253,ACTIVE,212.5,438.11,60.03,1401144413,"040051121000116","019011112586793",25.29,32,0.191,312.63,441.75,31.5,14.6,0.024,289867.79999989,289868.49999989,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144424,638245.00
05/26/2014 18:46,1,1.197,ACTIVE,212.9,422.35,60.03,1401144413,"040051121000068","019011112586793",22.73,35,0.162,314.57,430.66,27.0,24.9,0.017,280661.19999998,280661.79999998,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144427,638246.00
05/26/2014 18:46,1,0.900,ACTIVE,213.4,351.85,60.03,1401144413,"033051125000118","019011112586793",37.96,32,0.211,312.33,443.22,34.0,34.4,0.171,318572.20000011,318572.90000016,345,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144429,638247.00
05/26/2014 18:46,1,0.895,ACTIVE,213.4,334.24,60.03,1401144413,"033051125000150","019011112586793",37.86,32,0.198,313.29,442.48,33.7,26.2,0.244,321449.69999963,321450.49999964,471,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144431,638248.00
05/26/2014 18:46,1,1.090,ACTIVE,213.2,329.81,60.03,1401144413,"040051121000185","019011112586793",25.00,32,0.235,314.91,438.56,27.1,20.7,0.293,289662.90000005,289663.60000005,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144434,638249.00
05/26/2014 18:46,1,1.195,ACTIVE,213.0,334.90,60.00,1401144413,"040051121000195","019011112586793",23.99,32,0.245,315.31,441.39,28.5,22.5,0.290,292253.70000014,292254.30000016,264,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144436,638250.00
05/26/2014 18:46,0,1.344,ACTIVE,213.96,340.25,59.954,1401144413,"274151322000083","019011112586793",28.15,38.40,0,333.33,357.98,38.3,35.0,0.265,132557.9,132557.9,3498,0,0,0,L,1151911521,0,121.78,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144438,638251.00
05/26/2014 18:46,0,1.336,ACTIVE,215.54,347.16,59.965,1401144413,"274151322000076","019011112586793",28.31,37.50,0,334.54,358.28,38.4,35.1,0.261,134960.0,134960.0,3478,0,0,0,L,1151911521,0,122.23,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144439,638252.00
05/26/2014 18:46,0,0.846,ACTIVE,214.87,401.56,59.970,1401144413,"274151322000094","019011112586793",37.00,38.60,0,380.82,424.71,31.5,28.5,0.212,79602.7,79602.7,3495,0,0,0,L,1151911521,0,122.01,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144441,638253.00
05/26/2014 18:46,0,1.279,ACTIVE,214.87,348.06,59.965,1401144413,"274151322000052","019011112586793",27.83,38.00,0,333.03,357.08,36.0,32.9,0.243,132702.9,132702.9,3426,0,0,0,L,1151911521,0,122.01,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144443,638254.00
05/26/2014 18:46,0,1.232,ACTIVE,215.09,347.76,59.970,1401144413,"274151322000085","019011112586793",27.79,37.30,0,333.93,356.78,34.6,31.5,0.221,132102.1,132102.1,3416,0,0,0,L,1151911521,0,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144444,638255.00
05/26/2014 18:46,0,1.262,ACTIVE,214.64,342.65,59.959,1401144413,"274151322000087","019011112586793",27.55,53.80,0,333.33,356.78,35.2,32.0,0.234,127252.0,127252.0,3415,0,0,0,L,1151911521,0,122.23,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144446,638256.00
05/26/2014 18:46,0,1.180,ACTIVE,214.87,346.56,59.996,1401144413,"274151322000088","019011112586793",27.77,36.30,0,333.33,355.58,33.2,30.1,0.212,127772.0,127772.0,3420,0,0,0,L,1151911521,0,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144448,638257.00
05/26/2014 18:46,0,1.393,ACTIVE,214.41,344.45,59.959,1401144413,"274151322000095","019011112586793",28.59,38.40,0,333.63,358.88,40.3,37.0,0.270,133522.3,133522.3,3431,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144450,638258.00
05/26/2014 18:46,0,0.832,ACTIVE,215.77,409.08,59.986,1401144413,"274151322000068","019011112586793",38.31,39.00,0,382.33,427.71,32.2,29.2,0.212,77430.3,77430.3,3433,0,0,0,L,1151911521,0,122.68,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144451,638259.00
05/26/2014 18:46,0,1.230,ACTIVE,215.32,341.75,59.975,1401144413,"274151322000054","019011112586793",27.81,37.00,0,333.03,356.18,34.7,31.6,0.221,130785.1,130785.1,3394,0,0,0,L,1151911521,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144453,638260.00
05/26/2014 16:15,1,1.162,ACTIVE,213.2,335.10,60.00,1401135306,"040051121000097","019011112586793",25.40,33,0.260,315.35,443.43,29.3,34.4,0.323,306197.59999996,306198.49999996,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,638261.00
05/26/2014 16:15,1,1.248,ACTIVE,212.9,321.54,60.00,1401135306,"040051121000095","019011112586793",22.39,33,0.205,309.97,424.83,27.8,22.1,0.269,275328.89999995,275329.69999995,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,638262.00
05/26/2014 16:15,1,0.732,ACTIVE,213.9,379.55,60.00,1401135306,"033051125000132","019011112586793",33.86,32,0.178,313.82,435.15,24.6,28.6,0.054,250046.09999951,250046.7999995,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,638263.00
05/26/2014 16:15,1,0.571,ACTIVE,213.8,342.90,60.03,1401135306,"033051125000135","019011112586793",35.43,32,0.154,314.43,441.71,20.1,15.6,0.252,246096.29999986,246096.79999986,439,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,638264.00
05/26/2014 16:15,1,1.205,ACTIVE,213.3,396.91,60.00,1401135306,"040051121000116","019011112586793",25.35,32,0.228,311.31,441.45,30.4,17.6,0.051,289868.49999989,289869.49999989,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,638265.00
05/26/2014 16:15,1,1.170,ACTIVE,213.3,406.63,60.03,1401135306,"040051121000068","019011112586793",22.36,34,0.153,313.93,426.81,26.0,14.3,0.021,280661.79999998,280662.59999998,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,638266.00
05/26/2014 16:15,1,0.856,ACTIVE,213.5,390.12,60.03,1401135306,"033051125000118","019011112586793",38.42,32,0.192,312.06,443.16,32.7,25.2,0.066,318572.90000016,318574.10000015,347,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,638267.00
05/26/2014 16:15,1,0.855,ACTIVE,213.7,321.63,60.03,1401135306,"033051125000150","019011112586793",38.13,32,0.205,312.86,444.41,32.4,25.7,0.249,321450.49999964,321451.5999996,473,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,638268.00
05/26/2014 16:15,1,1.052,ACTIVE,213.6,326.85,60.03,1401135306,"040051121000185","019011112586793",24.84,32,0.191,314.59,427.41,26.0,31.7,0.265,289663.60000005,289664.40000005,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,638269.00
05/26/2014 16:15,1,1.129,ACTIVE,213.1,426.22,60.03,1401135306,"040051121000195","019011112586793",24.44,32,0.162,317.09,438.89,27.4,16.6,0.057,292254.30000016,292255.30000016,266,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,638270.00
05/26/2014 16:15,0,1.287,ACTIVE,214.87,347.46,60.012,1401135306,"274151322000083","019011112586793",28.33,38.20,0,332.73,356.78,36.9,33.7,0.261,132559.2,132559.2,3499,0,0,0,L,1151911521,0,122.01,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,638271.00
05/26/2014 16:15,0,1.266,ACTIVE,215.09,348.96,59.991,1401135306,"274151322000076","019011112586793",28.78,37.30,0,334.84,357.38,36.9,33.7,0.265,134961.4,134961.4,3479,0,0,0,L,1151911521,0,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144579,638272.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79602.7,79602.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144579,638273.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132702.9,132702.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144579,638274.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132102.1,132102.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144579,638275.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127252.0,127252.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144579,638276.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127772.0,127772.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144579,638277.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133522.3,133522.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144579,638278.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77430.3,77430.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144579,638279.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130785.1,130785.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401144579,638280.00
05/26/2014 19:04,0,0.570,ACTIVE,215.32,396.15,59.938,1401145487,"274151322000094","019011112586793",37.00,37.30,0,331.83,424.71,21.4,18.7,0.141,79609.6,79609.6,3496,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145491,638281.00
05/26/2014 19:04,0,0.881,ACTIVE,215.32,341.75,59.970,1401145487,"274151322000052","019011112586793",27.83,36.30,0,296.66,358.88,24.8,22.0,0.168,132710.8,132710.8,3427,0,0,0,L,1151911521,1,122.23,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145494,638282.00
05/26/2014 19:04,0,0.846,ACTIVE,215.32,344.15,59.954,1401145487,"274151322000085","019011112586793",27.63,35.60,0,297.57,358.28,23.7,20.9,0.146,132109.7,132109.7,3417,0,0,0,L,1151911521,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145497,638283.00
05/26/2014 19:04,0,0.869,ACTIVE,215.54,343.55,59.986,1401145487,"274151322000087","019011112586793",27.31,50.60,0,295.76,359.18,24.1,21.3,0.141,127259.7,127259.7,3416,0,0,0,L,1151911521,1,122.68,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145499,638284.00
05/26/2014 19:04,0,0.807,ACTIVE,215.09,340.25,59.949,1401145487,"274151322000088","019011112586793",27.47,35.00,0,297.87,357.68,22.4,19.7,0.146,127779.3,127779.3,3421,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145502,638285.00
05/26/2014 19:04,0,0.945,ACTIVE,215.77,346.26,59.954,1401145487,"274151322000095","019011112586793",28.33,36.50,0,299.37,360.99,27.1,24.2,0.172,133531.2,133531.2,3432,0,0,0,L,1151911521,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145505,638286.00
05/26/2014 19:04,0,0.592,ACTIVE,216.45,396.75,59.949,1401145487,"274151322000068","019011112586793",37.09,37.80,0,331.53,427.71,22.2,19.5,0.141,77437.4,77437.4,3434,0,0,0,L,1151911521,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145507,638287.00
05/26/2014 19:04,0,0.844,ACTIVE,215.77,343.85,59.959,1401145487,"274151322000054","019011112586793",27.53,35.40,0,294.26,360.38,23.6,20.8,0.159,130792.7,130792.7,3395,0,0,0,L,1151911521,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145510,638288.00
