ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 19:04,1,0.810,ACTIVE,213.4,327.11,60.03,1401145487,"040051121000097","019011112586793",25.21,32,0.176,315.33,441.95,20.3,22.0,0.283,306198.49999996,306204.19999996,289,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145514,638289.00
05/26/2014 19:04,1,0.895,ACTIVE,213.9,413.41,60.03,1401145487,"040051121000095","019011112586793",22.12,32,0.142,300.64,438.12,19.7,13.9,0.018,275329.69999995,275334.49999995,286,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145517,638290.00
05/26/2014 19:04,1,0.496,ACTIVE,214.2,434.22,60.00,1401145487,"033051125000132","019011112586793",34.00,31,0.135,305.51,441.68,16.7,10.5,0.033,250046.7999995,250051.2999995,325,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145520,638291.00
05/26/2014 19:04,1,0.422,ACTIVE,214.0,412.62,60.03,1401145487,"033051125000135","019011112586793",34.73,31,0.136,306.57,441.66,14.6,13.7,0.000,246096.79999986,246100.39999986,441,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145523,638292.00
05/26/2014 19:04,1,0.867,ACTIVE,213.4,395.96,60.03,1401145487,"040051121000116","019011112586793",24.81,31,0.155,311.87,440.07,21.4,12.6,0.013,289869.49999989,289874.99999989,279,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145526,638293.00
05/26/2014 19:04,1,0.813,ACTIVE,213.4,408.16,60.03,1401145487,"040051121000068","019011112586793",22.12,33,0.139,307.73,440.66,17.8,11.8,0.003,280662.59999998,280667.19999998,276,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145530,638294.00
05/26/2014 19:04,1,0.613,ACTIVE,213.4,395.75,60.03,1401145487,"033051125000118","019011112586793",37.62,32,0.140,309.15,443.43,22.9,22.0,0.018,318574.10000015,318580.50000013,349,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145533,638295.00
05/26/2014 19:04,1,0.602,ACTIVE,213.8,410.84,60.03,1401145487,"033051125000150","019011112586793",37.78,32,0.138,304.73,444.80,22.6,11.0,0.022,321451.5999996,321457.99999964,475,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145536,638296.00
05/26/2014 19:04,1,0.729,ACTIVE,214.2,389.62,60.00,1401145487,"040051121000185","019011112586793",24.22,31,0.136,306.38,441.32,17.5,13.7,0.008,289664.40000005,289669.00000005,286,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135235,638297.00
05/26/2014 19:04,1,0.782,ACTIVE,213.7,384.78,60.00,1401145487,"040051121000195","019011112586793",23.92,32,0.149,315.11,441.53,18.6,12.0,0.018,292255.30000016,292260.30000016,268,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135238,638298.00
05/26/2014 19:04,0,0.914,ALERT,215.54,343.25,59.959,1401145487,"274151322000083","019011112586793",27.73,36.80,0,295.16,357.68,25.7,22.9,0.177,132566.8,132566.8,3500,0,0,0,L,1151911521,1,122.68,124.27,0002,30,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,638299.00
05/26/2014 19:04,0,0.879,ALERT,216.22,345.96,59.959,1401145487,"274151322000076","019011112586793",28.45,35.80,0,295.16,360.38,25.3,22.5,0.168,134968.8,134968.8,3480,0,0,0,L,1151911521,1,122.91,124.72,0002,32,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,638300.00
05/26/2014 16:15,1,0.782,ACTIVE,214.4,411.45,60.03,1401135306,"040051121000097","019011112586793",25.16,32,0.148,314.37,436.09,19.5,12.4,0.006,306204.19999996,306204.69999996,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,638301.00
05/26/2014 16:15,1,0.858,ACTIVE,213.4,420.27,60.00,1401135306,"040051121000095","019011112586793",22.25,32,0.167,310.79,437.49,19.0,12.6,0.001,275334.49999995,275334.89999995,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,638302.00
05/26/2014 16:15,1,0.477,ACTIVE,213.8,328.73,60.00,1401135306,"033051125000132","019011112586793",33.92,31,0.160,317.86,440.89,16.1,16.3,0.273,250051.2999995,250051.69999948,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,638303.00
05/26/2014 16:15,1,0.419,ACTIVE,214.2,406.67,60.03,1401135306,"033051125000135","019011112586793",34.47,31,0.134,317.77,433.68,14.3,12.0,0.001,246100.39999986,246100.69999986,443,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,638304.00
05/26/2014 16:15,1,0.841,ACTIVE,213.5,411.63,60.03,1401135306,"040051121000116","019011112586793",24.70,31,0.149,311.98,432.31,20.6,13.0,0.005,289874.99999989,289875.49999989,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,638305.00
05/26/2014 16:15,1,0.784,ACTIVE,213.9,424.00,60.03,1401135306,"040051121000068","019011112586793",22.07,33,0.159,315.49,440.06,17.2,12.6,0.001,280667.19999998,280667.59999998,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,638306.00
05/26/2014 16:15,1,0.590,ACTIVE,214.4,406.08,60.03,1401135306,"033051125000118","019011112586793",37.66,32,0.131,314.74,440.93,22.1,10.7,0.028,318580.50000013,318581.10000015,351,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,638307.00
05/26/2014 16:15,1,0.583,ACTIVE,213.6,373.75,60.03,1401135306,"033051125000150","019011112586793",37.56,32,0.168,315.51,442.45,21.8,28.1,0.046,321457.99999964,321458.49999964,477,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,638308.00
05/26/2014 16:15,1,0.701,ACTIVE,213.8,374.11,60.03,1401135306,"040051121000185","019011112586793",24.27,31,0.038,315.65,440.84,16.9,8.8,0.224,289669.00000005,289669.40000005,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,638309.00
05/26/2014 16:15,1,0.753,ACTIVE,214.0,377.64,60.00,1401135306,"040051121000195","019011112586793",23.86,32,0.135,317.05,437.71,17.8,11.0,0.022,292260.30000016,292260.70000014,270,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,638310.00
05/26/2014 16:15,0,0.879,ACTIVE,215.77,339.95,59.965,1401135306,"274151322000083","019011112586793",27.73,36.50,0,334.24,351.97,24.7,21.9,0.159,132567.4,132567.4,3502,0,0,0,L,1151911521,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,638311.00
05/26/2014 16:15,0,0.865,ACTIVE,216.22,346.26,59.959,1401135306,"274151322000076","019011112586793",27.83,35.60,0,335.44,351.97,24.4,21.6,0.168,134969.4,134969.4,3482,0,0,0,L,1151911521,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135346,638312.00
05/26/2014 16:15,0,0.520,ACTIVE,216.22,403.37,59.970,1401135306,"274151322000094","019011112586793",37.83,37.00,0,381.73,411.48,19.9,17.3,0.128,79610.4,79610.4,3497,0,0,0,L,1151911521,0,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,638313.00
05/26/2014 16:15,0,0.832,ACTIVE,215.54,343.85,59.954,1401135306,"274151322000052","019011112586793",27.81,36.00,0,333.33,351.37,23.4,20.7,0.150,132711.8,132711.8,3428,0,0,0,L,1151911521,0,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,638314.00
05/26/2014 16:15,0,0.795,ACTIVE,215.77,343.55,59.965,1401135306,"274151322000085","019011112586793",27.67,35.60,0,335.44,350.77,22.3,19.6,0.141,132110.6,132110.6,3418,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,638315.00
05/26/2014 16:15,0,0.822,ACTIVE,215.77,343.85,59.970,1401135306,"274151322000087","019011112586793",27.19,50.20,0,333.93,351.37,22.7,20.0,0.137,127260.7,127260.7,3417,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,638316.00
05/26/2014 16:15,0,0.773,ACTIVE,215.32,340.55,59.959,1401135306,"274151322000088","019011112586793",27.04,34.80,0,331.83,350.47,21.1,18.5,0.137,127780.2,127780.2,3422,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145666,638317.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133531.2,133531.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145666,638318.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77437.4,77437.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145666,638319.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130792.7,130792.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401145666,638320.00
05/26/2014 16:15,0,0.721,ACTIVE,215.32,338.44,60.012,1401135306,"274151322000095","019011112586793",27.79,35.60,0,330.63,352.27,20.3,17.7,0.133,133535.1,133535.1,3433,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,638321.00
05/26/2014 16:15,0,0.465,ACTIVE,215.77,385.63,59.975,1401135306,"274151322000068","019011112586793",36.06,36.80,0,335.74,413.29,16.9,14.4,0.102,77440.6,77440.6,3435,0,0,0,L,1151911521,1,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,638322.00
05/26/2014 16:15,0,0.654,ACTIVE,214.87,338.14,59.959,1401135306,"274151322000054","019011112586793",27.27,34.80,0,331.23,350.77,18.1,15.5,0.115,130796.1,130796.1,3396,0,0,0,L,1151911521,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,638323.00
05/26/2014 16:15,1,0.626,ACTIVE,214.2,400.09,60.03,1401135306,"040051121000097","019011112586793",24.83,32,0.138,316.16,441.19,15.4,15.1,0.003,306204.69999996,306206.79999996,293,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,638324.00
05/26/2014 16:15,1,0.710,ACTIVE_NO_POWER,213.4,329.36,60.03,1401135306,"040051121000095","019011112586793",21.66,32,0.104,312.45,437.37,15.3,0.0,0.238,275334.89999995,275336.69999995,290,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135322,638325.00
05/26/2014 16:15,1,0.401,ACTIVE,213.6,358.02,60.03,1401135306,"033051125000132","019011112586793",32.91,30,0.151,317.18,440.78,13.1,13.3,0.032,250051.69999948,250053.39999947,329,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135325,638326.00
05/26/2014 16:15,1,0.374,ACTIVE,213.6,372.71,60.03,1401135306,"033051125000135","019011112586793",32.75,30,0.139,315.41,441.18,12.2,11.1,0.007,246100.69999986,246102.49999986,445,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135328,638327.00
05/26/2014 16:15,1,0.682,ACTIVE,213.8,333.05,60.03,1401135306,"040051121000116","019011112586793",24.26,30,0.090,311.94,439.04,16.4,6.5,0.177,289875.49999989,289877.59999989,283,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135331,638328.00
05/26/2014 16:15,1,0.627,ACTIVE,213.6,410.20,60.03,1401135306,"040051121000068","019011112586793",21.83,32,0.146,315.49,440.05,13.6,15.0,0.000,280667.59999998,280669.39999998,280,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135335,638329.00
05/26/2014 16:15,1,0.473,ACTIVE,213.6,342.35,60.03,1401135306,"033051125000118","019011112586793",37.45,31,0.143,315.15,441.30,17.6,21.3,0.122,318581.10000015,318583.60000015,353,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135338,638330.00
05/26/2014 16:15,1,0.461,ACTIVE,213.8,374.09,60.03,1401135306,"033051125000150","019011112586793",37.70,31,0.133,314.30,442.68,17.3,14.2,0.023,321458.49999964,321461.0999996,479,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146211,638331.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289669.40000005,289669.40000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146212,638332.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292260.70000014,292260.70000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146212,638333.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132567.4,132567.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146212,638334.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134969.4,134969.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146212,638335.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79610.4,79610.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146212,638336.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132711.8,132711.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146212,638337.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132110.6,132110.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146212,638338.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127260.7,127260.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146212,638339.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127780.2,127780.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146212,638340.00
05/26/2014 16:15,1,0.518,ACTIVE,213.8,386.29,60.03,1401135306,"040051121000185","019011112586793",22.98,30,0.138,316.32,440.13,11.8,11.1,0.001,289669.40000005,289672.10000005,290,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,638341.00
05/26/2014 16:15,1,0.513,ACTIVE,213.5,366.05,60.00,1401135306,"040051121000195","019011112586793",22.98,30,0.150,317.22,441.01,11.7,15.6,0.014,292260.70000014,292263.60000012,272,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,638342.00
05/26/2014 16:15,0,0.584,ACTIVE,215.32,338.44,59.970,1401135306,"274151322000083","019011112586793",27.57,35.20,0,330.93,351.37,16.3,13.8,0.106,132571.9,132571.9,3503,0,0,0,L,1151911521,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135316,638343.00
05/26/2014 16:15,0,0.596,ACTIVE,216.00,341.15,59.981,1401135306,"274151322000076","019011112586793",27.51,34.50,0,331.53,351.37,16.6,14.1,0.106,134973.9,134973.9,3483,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135319,638344.00
05/26/2014 16:15,0,0.361,ACTIVE,215.54,392.55,59.981,1401135306,"274151322000094","019011112586793",36.82,36.00,0,335.44,410.88,13.4,11.0,0.084,79613.9,79613.9,3498,0,0,0,L,1151911521,1,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135322,638345.00
05/26/2014 16:15,0,0.584,ACTIVE,215.32,340.55,59.981,1401135306,"274151322000052","019011112586793",27.25,34.80,0,330.93,351.07,16.1,13.6,0.102,132716.1,132716.1,3429,0,0,0,L,1151911521,1,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135325,638346.00
05/26/2014 16:15,0,0.555,ACTIVE,215.54,339.34,59.981,1401135306,"274151322000085","019011112586793",27.23,34.50,0,332.43,349.86,15.3,12.8,0.097,132114.7,132114.7,3419,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638347.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127260.7,127260.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638348.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127780.2,127780.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638349.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306206.79999996,306206.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638350.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275336.69999995,275336.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638351.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250053.39999947,250053.39999947,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638352.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246102.49999986,246102.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638353.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289877.59999989,289877.59999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638354.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280669.39999998,280669.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638355.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318583.60000015,318583.60000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638356.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321461.0999996,321461.0999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638357.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133535.1,133535.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638358.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77440.6,77440.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638359.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130796.1,130796.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401146573,638360.00
05/26/2014 16:15,0,0.547,ACTIVE,215.09,339.95,59.965,1401135306,"274151322000087","019011112586793",26.76,47.30,0,332.13,350.17,14.8,12.4,0.093,127265.1,127265.1,3418,0,0,0,L,1151911521,1,122.46,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,638361.00
05/26/2014 16:15,0,0.523,ACTIVE,214.87,340.25,59.959,1401135306,"274151322000088","019011112586793",26.56,33.50,0,333.63,349.56,14.1,11.7,0.088,127784.3,127784.3,3423,0,0,0,L,1151911521,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135312,638362.00
05/26/2014 16:15,1,0.508,ACTIVE,213.7,377.05,60.03,1401135306,"040051121000097","019011112586793",24.65,31,0.130,313.51,440.76,12.4,12.8,0.004,306206.79999996,306208.09999996,295,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,638363.00
05/26/2014 16:15,1,0.149,ACTIVE_NO_POWER,213.0,417.91,60.00,1401135306,"040051121000095","019011112586793",26.36,32,0.000,311.92,436.78,3.9,0.0,0.000,275336.69999995,275337.79999995,292,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135319,638364.00
05/26/2014 16:15,1,0.344,ACTIVE_NO_POWER,213.5,424.75,60.03,1401135306,"033051125000132","019011112586793",32.25,30,0.000,316.51,440.41,11.0,0.0,0.000,250053.39999947,250054.59999952,331,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135322,638365.00
05/26/2014 16:15,1,0.327,ACTIVE,213.4,334.58,60.03,1401135306,"033051125000135","019011112586793",32.05,30,0.139,314.53,440.77,10.4,13.4,0.100,246102.49999986,246103.59999986,447,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135325,638366.00
05/26/2014 16:15,1,0.561,ACTIVE,213.6,369.91,60.00,1401135306,"040051121000116","019011112586793",24.19,30,0.156,311.27,438.35,13.5,11.8,0.008,289877.59999989,289878.99999989,285,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135329,638367.00
05/26/2014 16:15,1,0.533,ACTIVE_NO_POWER,213.7,419.00,60.00,1401135306,"040051121000068","019011112586793",21.28,32,0.000,315.60,439.55,11.3,0.0,0.000,280669.39999998,280670.49999998,282,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135332,638368.00
05/26/2014 16:15,1,0.393,ACTIVE,213.7,379.06,60.03,1401135306,"033051125000118","019011112586793",37.20,31,0.097,315.03,441.44,14.5,7.2,0.168,318583.60000015,318585.30000014,355,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135336,638369.00
05/26/2014 16:15,1,0.379,ACTIVE,213.6,405.40,60.03,1401135306,"033051125000150","019011112586793",37.53,31,0.135,316.49,441.69,14.1,12.3,0.001,321461.0999996,321462.79999959,481,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135339,638370.00
05/26/2014 16:15,0,0.572,ACTIVE,214.87,338.74,59.975,1401135306,"274151322000095","019011112586793",27.29,35.00,0,333.63,347.16,15.8,13.3,0.097,133537.3,133537.3,3434,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135341,638371.00
05/26/2014 16:15,0,0.359,ACTIVE,215.54,397.05,59.959,1401135306,"274151322000068","019011112586793",37.19,36.30,0,335.44,413.29,13.6,11.2,0.080,77442.4,77442.4,3436,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135344,638372.00
05/26/2014 16:15,0,0.535,ACTIVE,214.41,340.25,59.965,1401135306,"274151322000054","019011112586793",27.10,34.00,0,332.73,346.26,14.8,12.3,0.084,130798.1,130798.1,3397,0,0,0,L,1151911521,1,122.23,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135347,638373.00
05/26/2014 16:15,1,0.502,ACTIVE,213.6,374.10,60.03,1401135306,"040051121000185","019011112586793",22.66,30,0.140,315.17,434.11,11.3,13.6,0.003,289672.10000005,289672.40000005,292,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135350,638374.00
05/26/2014 16:15,1,0.484,ACTIVE,213.1,370.78,60.03,1401135306,"040051121000195","019011112586793",23.03,30,0.144,318.38,438.99,11.1,13.8,0.005,292263.60000012,292264.00000016,274,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135353,638375.00
05/26/2014 16:15,0,0.551,ACTIVE,214.87,339.04,59.975,1401135306,"274151322000083","019011112586793",27.15,35.20,0,333.63,345.96,15.2,12.7,0.102,132572.5,132572.5,3504,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135356,638376.00
05/26/2014 16:15,0,0.570,ACTIVE,215.54,338.44,59.981,1401135306,"274151322000076","019011112586793",27.51,34.30,0,334.54,346.26,15.9,13.4,0.102,134974.5,134974.5,3484,0,0,0,L,1151911521,1,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135235,638377.00
05/26/2014 16:15,0,0.344,ACTIVE,215.09,393.15,59.981,1401135306,"274151322000094","019011112586793",36.72,36.00,0,335.44,409.08,12.9,10.5,0.080,79614.4,79614.4,3499,0,0,0,L,1151911521,1,122.23,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135238,638378.00
05/26/2014 16:15,0,0.561,ACTIVE,214.41,338.44,59.981,1401135306,"274151322000052","019011112586793",27.04,34.80,0,333.33,345.96,15.4,12.9,0.097,132716.7,132716.7,3430,0,0,0,L,1151911521,1,122.01,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135241,638379.00
05/26/2014 16:15,0,0.537,ACTIVE,214.87,338.44,60.002,1401135306,"274151322000085","019011112586793",26.94,34.30,0,334.24,345.66,14.7,12.2,0.093,132115.2,132115.2,3420,0,0,0,L,1151911521,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135243,638380.00
05/26/2014 16:15,1,0.456,ACTIVE,213.5,401.07,60.03,1401135307,"040051121000097","019011112586793",23.93,31,0.016,313.12,440.74,10.8,1.1,0.000,306208.09999996,306209.79999996,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,638381.00
05/26/2014 16:15,1,0.542,ACTIVE,213.6,340.81,60.03,1401135307,"040051121000095","019011112586793",21.36,31,0.138,311.39,436.68,11.5,13.2,0.034,275337.79999995,275339.19999995,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,638382.00
05/26/2014 16:15,1,0.300,ACTIVE_NO_POWER,213.3,405.15,60.03,1401135307,"033051125000132","019011112586793",32.49,29,0.000,316.35,440.28,9.7,0.0,0.000,250054.59999952,250056.09999952,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,638383.00
05/26/2014 16:15,1,0.289,ACTIVE_NO_POWER,213.7,426.84,60.07,1401135307,"033051125000135","019011112586793",31.72,30,0.000,315.74,440.62,9.1,0.0,0.000,246103.59999986,246104.99999986,449,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,638384.00
05/26/2014 16:15,1,0.496,ACTIVE_NO_POWER,213.0,385.19,60.03,1401135307,"040051121000116","019011112586793",24.14,29,0.000,310.57,438.08,11.9,0.0,0.138,289878.99999989,289880.59999989,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,638385.00
05/26/2014 16:15,1,0.473,ACTIVE,213.0,340.05,60.03,1401135307,"040051121000068","019011112586793",21.17,31,0.149,316.14,439.18,9.9,14.8,0.064,280670.49999998,280671.89999998,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,638386.00
05/26/2014 16:15,1,0.342,ACTIVE,213.7,372.73,60.03,1401135307,"033051125000118","019011112586793",37.29,30,0.138,317.69,440.41,12.7,13.1,0.010,318585.30000014,318587.30000014,357,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,638387.00
05/26/2014 16:15,1,0.337,ACTIVE,213.7,326.10,60.03,1401135307,"033051125000150","019011112586793",37.16,30,0.097,312.12,441.23,12.4,14.5,0.250,321462.79999959,321464.79999959,483,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,638388.00
05/26/2014 16:15,1,0.448,ACTIVE,213.6,350.76,60.03,1401135307,"040051121000185","019011112586793",22.15,30,0.149,315.16,439.62,9.8,15.1,0.019,289672.40000005,289673.80000005,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,638389.00
05/26/2014 16:15,1,0.428,ACTIVE_NO_POWER,213.5,380.55,60.03,1401135307,"040051121000195","019011112586793",22.60,30,0.006,316.39,439.87,9.6,0.0,0.158,292264.00000016,292265.50000016,276,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,638390.00
05/26/2014 16:15,0,0.488,ACTIVE,215.32,338.44,59.991,1401135307,"274151322000083","019011112586793",26.50,34.30,0,332.73,344.45,13.1,10.7,0.084,132574.8,132574.8,3505,0,0,0,L,1151911521,0,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,638391.00
05/26/2014 16:15,0,0.506,ACTIVE,215.77,340.25,59.959,1401135307,"274151322000076","019011112586793",27.39,33.50,0,333.93,345.06,14.1,11.6,0.084,134977.1,134977.1,3485,0,0,0,L,1151911521,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135345,638392.00
05/26/2014 16:15,0,0.301,ACTIVE,215.54,393.15,59.991,1401135307,"274151322000094","019011112586793",36.84,35.00,0,334.54,407.87,11.3,8.9,0.075,79616.4,79616.4,3500,0,0,0,L,1151911521,0,122.46,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,638393.00
05/26/2014 16:15,0,0.496,ACTIVE,214.87,338.14,59.986,1401135307,"274151322000052","019011112586793",27.10,34.00,0,332.73,344.45,13.6,11.2,0.080,132719.1,132719.1,3431,0,0,0,L,1151911521,0,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,638394.00
05/26/2014 16:15,0,0.475,ACTIVE,215.54,340.55,59.986,1401135307,"274151322000085","019011112586793",26.94,33.30,0,333.63,344.45,12.9,10.6,0.075,132117.6,132117.6,3421,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401147478,638395.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127265.1,127265.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401147479,638396.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127784.3,127784.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401147479,638397.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133537.3,133537.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401147479,638398.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77442.4,77442.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401147479,638399.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130798.1,130798.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401147479,638400.00
05/26/2014 16:15,0,0.428,ACTIVE,215.09,336.64,59.975,1401135305,"274151322000087","019011112586793",27.02,43.60,0,332.73,344.45,11.7,9.4,0.062,127269.6,127269.6,3419,0,0,0,L,1151911521,1,122.23,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135309,638401.00
05/26/2014 16:15,0,0.410,ACTIVE,214.87,339.34,59.975,1401135305,"274151322000088","019011112586793",26.84,32.40,0,332.73,344.15,11.2,8.9,0.075,127788.5,127788.5,3424,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135312,638402.00
05/26/2014 16:15,0,0.449,ACTIVE,214.87,338.14,59.981,1401135305,"274151322000095","019011112586793",27.23,33.30,0,333.03,344.45,12.4,10.0,0.075,133542.1,133542.1,3435,0,0,0,L,1151911521,1,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135315,638403.00
05/26/2014 16:15,0,0.309,ACTIVE,215.77,379.02,59.959,1401135305,"274151322000068","019011112586793",35.25,35.20,0,335.44,411.78,10.9,8.6,0.062,77446.4,77446.4,3437,0,0,0,L,1151911521,1,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638404.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130798.1,130798.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638405.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306209.79999996,306209.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638406.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275339.19999995,275339.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638407.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250056.09999952,250056.09999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638408.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246104.99999986,246104.99999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638409.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289880.59999989,289880.59999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638410.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280671.89999998,280671.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638411.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318587.30000014,318587.30000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638412.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321464.79999959,321464.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638413.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289673.80000005,289673.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638414.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292265.50000016,292265.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638415.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132574.8,132574.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638416.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134977.1,134977.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638417.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79616.4,79616.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638418.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132719.1,132719.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638419.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135305,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132117.6,132117.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148204,638420.00
05/26/2014 16:15,0,0.434,ACTIVE,215.54,336.94,59.975,1401135306,"274151322000054","019011112586793",26.60,32.80,0,332.13,344.45,11.7,9.4,0.066,130802.8,130802.8,3398,0,0,0,L,1151911521,1,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135310,638421.00
05/26/2014 16:15,1,0.384,ACTIVE_NO_POWER,213.6,426.24,60.03,1401135306,"040051121000097","019011112586793",24.23,31,0.000,313.59,441.91,9.1,0.0,0.000,306209.79999996,306211.49999996,299,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135313,638422.00
05/26/2014 16:15,1,0.497,ACTIVE_NO_POWER,212.8,401.32,60.00,1401135306,"040051121000095","019011112586793",21.28,31,0.000,311.88,436.10,10.5,0.0,0.000,275339.19999995,275340.69999995,296,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135316,638423.00
05/26/2014 16:15,1,0.263,ACTIVE_NO_POWER,213.2,392.79,60.03,1401135306,"033051125000132","019011112586793",32.70,28,0.000,317.12,440.07,8.5,0.0,0.000,250056.09999952,250057.69999948,335,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,638424.00
05/26/2014 16:15,1,0.256,ACTIVE_NO_POWER,213.1,389.85,60.00,1401135306,"033051125000135","019011112586793",32.07,29,0.000,316.34,440.23,8.1,0.0,0.000,246104.99999986,246106.39999986,451,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135323,638425.00
05/26/2014 16:15,1,0.447,ACTIVE,212.7,336.26,60.03,1401135306,"040051121000116","019011112586793",23.86,29,0.137,310.45,438.88,10.6,14.7,0.059,289880.59999989,289882.29999989,289,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135326,638426.00
05/26/2014 16:15,1,0.419,ACTIVE_NO_POWER,212.9,413.62,60.03,1401135306,"040051121000068","019011112586793",21.12,30,0.000,314.98,438.85,8.8,0.0,0.000,280671.89999998,280673.39999998,286,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,638427.00
05/26/2014 16:15,1,0.307,ACTIVE_NO_POWER,213.1,409.00,60.03,1401135306,"033051125000118","019011112586793",36.60,29,0.000,312.82,440.19,11.1,0.0,0.000,318587.30000014,318589.50000013,359,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,638428.00
05/26/2014 16:15,1,0.304,ACTIVE,213.8,372.96,60.03,1401135306,"033051125000150","019011112586793",37.01,30,0.145,313.40,440.68,11.2,14.5,0.005,321464.79999959,321466.99999964,485,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135336,638429.00
05/26/2014 16:15,1,0.400,ACTIVE_NO_POWER,213.6,426.74,60.03,1401135306,"040051121000185","019011112586793",21.94,30,0.000,315.60,440.08,8.7,0.0,0.000,289673.80000005,289675.30000005,296,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135339,638430.00
05/26/2014 16:15,1,0.376,ACTIVE_NO_POWER,213.3,409.61,60.03,1401135306,"040051121000195","019011112586793",22.44,29,0.000,316.94,439.73,8.3,0.0,0.000,292265.50000016,292266.90000014,278,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,638431.00
05/26/2014 16:15,0,0.430,ACTIVE,215.77,337.54,59.970,1401135306,"274151322000083","019011112586793",26.62,33.30,0,333.03,344.45,11.6,9.3,0.071,132577.3,132577.3,3506,0,0,0,L,1151911521,1,122.46,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135345,638432.00
05/26/2014 16:15,0,0.449,ACTIVE,216.22,337.84,59.970,1401135306,"274151322000076","019011112586793",27.77,33.00,0,334.24,345.36,12.6,10.3,0.071,134979.7,134979.7,3486,0,0,0,L,1151911521,1,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135348,638433.00
05/26/2014 16:15,0,0.271,ACTIVE,215.54,381.12,59.970,1401135306,"274151322000094","019011112586793",35.72,34.50,0,335.14,403.97,9.9,7.6,0.057,79618.4,79618.4,3501,0,0,0,L,1151911521,1,122.23,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135351,638434.00
05/26/2014 16:15,0,0.453,ACTIVE,215.09,336.94,59.970,1401135306,"274151322000052","019011112586793",26.74,33.50,0,333.33,344.76,12.3,9.9,0.057,132721.7,132721.7,3432,0,0,0,L,1151911521,1,122.23,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135354,638435.00
05/26/2014 16:15,0,0.422,ACTIVE,215.54,337.84,59.975,1401135306,"274151322000085","019011112586793",26.90,32.60,0,333.93,344.76,11.5,9.2,0.066,132120.0,132120.0,3422,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,638436.00
05/26/2014 16:15,0,0.428,ACTIVE,215.77,339.04,59.959,1401135306,"274151322000087","019011112586793",26.50,43.40,0,333.03,342.95,11.5,9.1,0.057,127270.1,127270.1,3420,0,0,0,L,1151911521,1,122.68,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,638437.00
05/26/2014 16:15,0,0.408,ACTIVE,214.87,338.74,59.970,1401135306,"274151322000088","019011112586793",26.40,32.40,0,332.73,342.95,10.9,8.6,0.066,127788.9,127788.9,3425,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,638438.00
05/26/2014 16:15,0,0.436,ACTIVE,215.54,337.84,59.970,1401135306,"274151322000095","019011112586793",27.29,33.00,0,333.33,342.95,12.0,9.7,0.071,133542.5,133542.5,3436,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,638439.00
05/26/2014 16:15,0,0.295,ACTIVE,216.00,381.12,59.949,1401135306,"274151322000068","019011112586793",35.62,35.20,0,372.71,402.16,10.8,8.5,0.057,77446.8,77446.8,3438,0,0,0,L,1151911521,1,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135244,638440.00
