ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306211.49999996,306211.49999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638441.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275340.69999995,275340.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638442.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250057.69999948,250057.69999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638443.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246106.39999986,246106.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638444.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289882.29999989,289882.29999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638445.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280673.39999998,280673.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638446.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318589.50000013,318589.50000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638447.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321466.99999964,321466.99999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638448.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289675.30000005,289675.30000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638449.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292266.90000014,292266.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638450.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132577.3,132577.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638451.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134979.7,134979.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638452.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79618.4,79618.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638453.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132721.7,132721.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638454.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132120.0,132120.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638455.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127270.1,127270.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638456.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127788.9,127788.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638457.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133542.5,133542.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638458.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77446.8,77446.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148565,638459.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130802.8,130802.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148566,638460.00
05/26/2014 16:15,1,0.334,ACTIVE,213.4,367.59,60.03,1401135307,"040051121000097","019011112586793",22.79,30,0.131,316.71,442.27,7.4,14.2,0.000,306211.49999996,306211.99999996,301,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,638461.00
05/26/2014 16:15,1,0.408,ACTIVE_NO_POWER,213.7,417.50,60.03,1401135307,"040051121000095","019011112586793",21.39,31,0.000,311.84,436.59,8.5,0.0,0.000,275340.69999995,275341.19999995,298,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,638462.00
05/26/2014 16:15,1,0.223,ACTIVE_NO_POWER,214.2,384.84,60.00,1401135307,"033051125000132","019011112586793",32.05,28,0.000,314.96,440.26,7.1,0.0,0.000,250057.69999948,250058.19999948,337,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,638463.00
05/26/2014 16:15,1,0.218,ACTIVE_NO_POWER,213.8,372.21,60.03,1401135307,"033051125000135","019011112586793",31.34,29,0.088,314.48,440.01,6.8,0.0,0.000,246106.39999986,246106.89999986,453,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,638464.00
05/26/2014 16:15,1,0.393,ACTIVE,213.2,325.47,60.00,1401135307,"040051121000116","019011112586793",22.36,28,0.144,311.99,439.24,8.7,11.3,0.153,289882.29999989,289882.79999989,291,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,638465.00
05/26/2014 16:15,1,0.342,ACTIVE_NO_POWER,213.8,408.66,60.03,1401135307,"040051121000068","019011112586793",20.89,29,0.000,316.27,439.27,7.0,0.0,0.000,280673.39999998,280673.79999998,288,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135327,638466.00
05/26/2014 16:15,1,0.251,ACTIVE_NO_POWER,213.7,401.13,60.03,1401135307,"033051125000118","019011112586793",36.96,29,0.000,315.58,440.11,9.2,0.0,0.000,318589.50000013,318590.20000012,361,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135330,638467.00
05/26/2014 16:15,1,0.243,ACTIVE_NO_POWER,213.6,430.36,60.03,1401135307,"033051125000150","019011112586793",36.95,29,0.000,312.51,441.64,8.8,0.0,0.000,321466.99999964,321467.69999963,487,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135333,638468.00
05/26/2014 16:15,1,0.313,ACTIVE_NO_POWER,213.1,365.10,60.03,1401135307,"040051121000195","019011112586793",21.27,29,0.125,316.80,440.37,6.5,0.0,0.000,292266.90000014,292267.50000016,280,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135347,638469.00
05/26/2014 16:15,0,0.357,ACTIVE,215.32,336.64,59.981,1401135307,"274151322000083","019011112586793",26.58,32.80,0,333.33,343.55,9.6,7.4,0.057,132578.2,132578.2,3507,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135350,638470.00
05/26/2014 16:15,0,0.377,ACTIVE,215.77,338.44,59.981,1401135307,"274151322000076","019011112586793",27.35,32.80,0,334.24,343.85,10.5,8.2,0.062,134980.7,134980.7,3487,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135352,638471.00
05/26/2014 16:15,0,0.225,ACTIVE,215.77,376.62,59.975,1401135307,"274151322000094","019011112586793",35.19,34.00,0,334.84,402.46,8.1,5.8,0.044,79619.1,79619.1,3502,0,0,0,L,1151911521,1,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135355,638472.00
05/26/2014 16:15,0,0.385,ACTIVE,215.54,338.14,59.981,1401135307,"274151322000052","019011112586793",26.26,33.30,0,333.33,343.85,10.3,8.0,0.057,132722.7,132722.7,3433,0,0,0,L,1151911521,1,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135234,638473.00
05/26/2014 16:15,0,0.357,ACTIVE,215.54,338.14,59.965,1401135307,"274151322000085","019011112586793",26.30,32.40,0,334.54,342.95,9.5,7.3,0.049,132120.9,132120.9,3423,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135237,638474.00
05/26/2014 16:15,0,0.359,ACTIVE,215.54,336.94,59.975,1401135307,"274151322000087","019011112586793",26.08,42.50,0,333.63,342.95,9.5,7.3,0.049,127270.9,127270.9,3421,0,0,0,L,1151911521,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135240,638475.00
05/26/2014 16:15,0,0.340,ACTIVE,215.09,336.64,59.975,1401135307,"274151322000088","019011112586793",25.82,32.40,0,333.33,342.65,8.9,6.7,0.049,127789.7,127789.7,3426,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,638476.00
05/26/2014 16:15,0,0.363,ACTIVE,215.54,338.44,59.986,1401135307,"274151322000095","019011112586793",26.76,32.60,0,333.63,342.95,9.8,7.6,0.057,133543.4,133543.4,3437,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148748,638477.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77446.8,77446.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148748,638478.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130802.8,130802.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148748,638479.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289675.30000005,289675.30000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148748,638480.00
05/26/2014 20:00,0,0.232,ACTIVE,215.32,378.12,60.002,1401148803,"274151322000068","019011112586793",35.46,35.00,0,334.84,400.66,8.4,6.2,0.035,77447.7,77447.7,3439,0,0,0,L,1151911521,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148805,638481.00
05/26/2014 20:00,0,0.344,ACTIVE,215.09,335.14,60.002,1401148803,"274151322000054","019011112586793",25.96,32.60,0,332.73,343.25,9.1,6.8,0.040,130804.0,130804.0,3399,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148806,638482.00
05/26/2014 20:00,1,0.287,ACTIVE_NO_POWER,213.6,430.37,60.07,1401148803,"040051121000097","019011112586793",23.48,30,0.000,317.55,442.32,6.5,0.0,0.000,306211.99999996,306212.19999996,303,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148817,638483.00
05/26/2014 20:00,1,0.195,ACTIVE_NO_POWER,213.4,433.23,60.03,1401148803,"033051125000132","019011112586793",32.07,28,0.000,318.66,440.24,6.1,0.0,0.000,250058.19999948,250058.39999947,339,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148827,638484.00
05/26/2014 20:00,1,0.195,ACTIVE_NO_POWER,213.5,427.38,60.03,1401148803,"033051125000135","019011112586793",31.59,29,0.000,319.88,439.61,6.1,0.0,0.000,246106.89999986,246107.09999986,455,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148829,638485.00
05/26/2014 20:00,1,0.314,ACTIVE_NO_POWER,212.8,437.01,60.03,1401148803,"040051121000116","019011112586793",24.17,28,0.000,316.86,438.69,7.4,0.0,0.000,289882.79999989,289882.89999989,293,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148831,638486.00
05/26/2014 20:00,1,0.304,ACTIVE_NO_POWER,213.2,417.60,60.03,1401148803,"040051121000068","019011112586793",21.06,29,0.000,316.31,439.61,6.3,0.0,0.000,280673.79999998,280673.89999998,290,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148833,638487.00
05/26/2014 20:00,1,0.231,ACTIVE_NO_POWER,214.0,383.53,60.03,1401148803,"033051125000118","019011112586793",36.47,29,0.007,313.95,443.84,8.4,0.0,0.000,318590.20000012,318590.30000014,363,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148836,638488.00
05/26/2014 20:00,1,0.231,ACTIVE_NO_POWER,213.6,384.62,60.03,1401148803,"033051125000150","019011112586793",36.86,29,0.000,315.59,444.27,8.4,0.0,0.000,321467.69999963,321467.89999962,489,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148838,638489.00
05/26/2014 20:00,1,0.281,ACTIVE,213.2,343.36,60.03,1401148803,"040051121000195","019011112586793",21.26,29,0.132,321.35,440.17,5.8,10.5,0.005,292267.50000016,292267.60000012,282,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148840,638490.00
05/26/2014 20:00,0,0.330,ACTIVE,214.41,336.34,59.996,1401148803,"274151322000083","019011112586793",26.46,32.60,0,333.03,342.05,8.9,6.6,0.053,132578.4,132578.4,3508,0,0,0,L,1151911521,1,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148842,638491.00
05/26/2014 20:00,0,0.357,ACTIVE,215.32,336.64,59.991,1401148803,"274151322000076","019011112586793",26.86,32.60,0,334.24,342.95,9.7,7.4,0.053,134981.0,134981.0,3488,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148844,638492.00
05/26/2014 20:00,0,0.203,ACTIVE,215.09,381.42,59.991,1401148803,"274151322000094","019011112586793",35.70,33.80,0,366.10,391.04,7.3,5.2,0.035,79619.3,79619.3,3503,0,0,0,L,1151911521,1,122.01,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148845,638493.00
05/26/2014 20:00,0,0.357,ACTIVE,214.87,336.04,59.981,1401148803,"274151322000052","019011112586793",26.40,33.00,0,332.43,342.65,9.6,7.3,0.040,132722.9,132722.9,3434,0,0,0,L,1151911521,1,121.78,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148847,638494.00
05/26/2014 20:00,0,0.332,ACTIVE,214.87,338.44,59.986,1401148803,"274151322000085","019011112586793",26.26,32.20,0,333.93,342.35,8.8,6.6,0.044,132121.1,132121.1,3424,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148849,638495.00
05/26/2014 20:00,0,0.334,ACTIVE,214.64,337.24,59.981,1401148803,"274151322000087","019011112586793",26.08,42.30,0,333.03,342.05,8.8,6.6,0.049,127271.1,127271.1,3422,0,0,0,L,1151911521,1,122.23,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148850,638496.00
05/26/2014 20:00,0,0.316,ACTIVE,214.41,336.04,59.981,1401148803,"274151322000088","019011112586793",25.66,32.20,0,332.73,341.75,8.2,6.0,0.040,127789.9,127789.9,3427,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148852,638497.00
05/26/2014 20:00,0,0.340,ACTIVE,214.64,337.24,59.986,1401148803,"274151322000095","019011112586793",26.54,32.60,0,333.03,342.05,9.2,6.9,0.049,133543.7,133543.7,3438,0,0,0,L,1151911521,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148854,638498.00
05/26/2014 20:00,1,0.304,ACTIVE,213.4,333.18,60.03,1401148803,"040051121000185","019011112586793",21.57,29,0.136,314.42,440.26,6.5,11.8,0.043,289675.30000005,289675.80000005,312,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148856,638499.00
05/26/2014 20:00,1,0.378,ACTIVE_NO_POWER,213.4,431.57,60.03,1401148803,"040051121000095","019011112586793",21.06,30,0.000,313.03,437.06,7.8,0.0,0.020,275341.19999995,275341.29999995,307,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401148858,638500.00
05/26/2014 16:13,1,0.356,ACTIVE,212.5,345.05,60.00,1401135238,"040051121000095","019011112586793",20.62,30,0.143,314.75,437.14,7.2,13.5,0.000,275341.29999995,275341.49999995,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,638501.00
05/26/2014 16:13,1,0.176,ACTIVE_NO_POWER,212.6,424.47,60.00,1401135238,"033051125000132","019011112586793",31.68,28,0.000,317.95,439.91,5.5,0.0,0.048,250058.39999947,250058.79999951,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135248,638502.00
05/26/2014 16:13,1,0.178,ACTIVE_NO_POWER,213.1,375.84,60.00,1401135238,"033051125000135","019011112586793",30.24,29,0.000,314.88,440.00,5.3,0.0,0.000,246107.09999986,246107.49999986,457,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135252,638503.00
05/26/2014 16:13,1,0.206,ACTIVE_NO_POWER,212.7,382.67,60.00,1401135238,"033051125000118","019011112586793",36.33,28,0.000,313.99,443.54,7.4,0.0,0.000,318590.30000014,318591.00000013,365,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135261,638504.00
05/26/2014 16:13,1,0.198,ACTIVE,212.8,378.70,60.00,1401135238,"033051125000150","019011112586793",36.38,29,0.000,312.54,444.41,7.1,7.4,0.000,321467.89999962,321468.39999962,491,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135264,638505.00
05/26/2014 16:13,1,0.259,ACTIVE_NO_POWER,212.9,416.09,60.00,1401135238,"040051121000185","019011112586793",21.51,29,0.000,317.59,439.71,5.4,0.0,0.000,289675.80000005,289676.00000005,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135267,638506.00
05/26/2014 16:13,0,0.305,ACTIVE,214.87,336.64,59.944,1401135238,"274151322000083","019011112586793",26.00,32.20,0,332.43,340.85,8.0,5.8,0.044,132579.1,132579.1,3509,0,0,0,L,1151911521,0,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135273,638507.00
05/26/2014 16:13,0,0.318,ACTIVE,215.54,337.24,59.949,1401135238,"274151322000076","019011112586793",27.02,32.20,0,333.63,341.45,8.7,6.5,0.053,134981.7,134981.7,3489,0,0,0,L,1151911521,0,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135276,638508.00
05/26/2014 16:13,0,0.178,ACTIVE,215.54,386.83,59.959,1401135238,"274151322000094","019011112586793",36.30,33.50,0,333.63,390.44,6.6,4.4,0.035,79619.8,79619.8,3504,0,0,0,L,1151911521,0,122.01,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135278,638509.00
05/26/2014 16:13,0,0.326,ACTIVE,215.09,337.84,59.938,1401135238,"274151322000052","019011112586793",26.14,32.60,0,332.43,341.45,8.7,6.4,0.049,132723.6,132723.6,3435,0,0,0,L,1151911521,0,121.78,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135281,638510.00
05/26/2014 16:13,0,0.297,ACTIVE,215.32,336.94,59.954,1401135238,"274151322000085","019011112586793",26.66,31.80,0,333.33,341.15,8.0,5.8,0.035,132121.8,132121.8,3425,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135284,638511.00
05/26/2014 16:13,0,0.305,ACTIVE,215.32,337.54,59.959,1401135238,"274151322000087","019011112586793",26.04,41.30,0,332.43,340.85,8.1,5.8,0.031,127271.8,127271.8,3423,0,0,0,L,1151911521,0,122.23,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135286,638512.00
05/26/2014 16:13,0,0.285,ACTIVE,215.09,337.84,59.949,1401135238,"274151322000088","019011112586793",25.64,31.80,0,331.83,340.55,7.4,5.2,0.040,127790.6,127790.6,3428,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135289,638513.00
05/26/2014 16:13,0,0.311,ACTIVE,215.09,336.94,59.954,1401135238,"274151322000095","019011112586793",26.52,32.20,0,332.13,340.85,8.3,6.1,0.049,133544.4,133544.4,3439,0,0,0,L,1151911521,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135292,638514.00
05/26/2014 16:13,0,0.193,ACTIVE,215.77,394.65,59.944,1401135238,"274151322000068","019011112586793",37.11,34.30,0,335.14,397.05,7.3,5.1,0.035,77448.4,77448.4,3440,0,0,0,L,1151911521,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135294,638515.00
05/26/2014 16:13,0,0.295,ACTIVE,214.87,336.04,59.944,1401135238,"274151322000054","019011112586793",26.82,32.20,0,331.83,340.55,8.0,5.8,0.040,130804.8,130804.8,3400,0,0,0,L,1151911521,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,638516.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135238,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280673.89999998,280673.89999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149290,638517.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135238,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292267.60000012,292267.60000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149290,638518.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135238,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306212.19999996,306212.19999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149290,638519.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135238,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289882.89999989,289882.89999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149290,638520.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250058.79999951,250058.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638536.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246107.49999986,246107.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638537.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318591.00000013,318591.00000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638538.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321468.39999962,321468.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638539.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289676.00000005,289676.00000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638540.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132580.0,132580.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638541.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134982.7,134982.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638542.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79620.5,79620.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638543.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132724.6,132724.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638544.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132122.7,132122.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638545.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127272.7,127272.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638546.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127791.4,127791.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638547.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133545.3,133545.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638548.00
05/26/2014 16:15,0,0.203,ACTIVE,215.77,406.37,60.002,1401135306,"274151322000068","019011112586793",38.37,34.00,0,336.64,409.08,8.0,5.7,0.035,77449.2,77449.2,3441,0,0,0,L,1151911521,1,122.46,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135312,638534.00
05/26/2014 16:15,1,0.280,ACTIVE_NO_POWER,212.9,411.90,60.03,1401135306,"040051121000097","019011112586793",23.93,29,0.000,313.98,442.05,6.5,0.0,0.000,306212.19999996,306212.79999996,320,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,638535.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130804.8,130804.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638549.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292267.60000012,292267.60000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638550.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289882.89999989,289882.89999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638551.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275341.49999995,275341.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149835,638552.00
05/26/2014 16:15,1,0.062,ALERT,212.9,354.53,60.03,1401135307,"040051121000068","019011112586793",25.84,27,0.000,353.81,394.21,1.6,0.0,0.000,280673.89999998,280673.99999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401135315,638521.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250058.79999951,250058.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638522.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246107.49999986,246107.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638523.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318591.00000013,318591.00000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638524.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321468.39999962,321468.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638525.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289676.00000005,289676.00000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638526.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132579.1,132579.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638527.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134981.7,134981.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638528.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79619.8,79619.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638529.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132723.6,132723.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638530.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132121.8,132121.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638531.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127271.8,127271.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638532.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127790.6,127790.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638533.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133544.4,133544.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638534.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130804.8,130804.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638535.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292267.60000012,292267.60000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638536.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289882.89999989,289882.89999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638537.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275341.49999995,275341.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401149837,638538.00
05/26/2014 16:15,1,0.229,ACTIVE_NO_POWER,213.2,416.08,60.00,1401135307,"033051125000132","019011112586793",31.44,26,0.000,316.75,439.97,7.1,0.0,0.000,250058.79999951,250060.19999949,345,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135311,638539.00
05/26/2014 16:15,1,0.213,ACTIVE_NO_POWER,213.9,418.64,60.00,1401135307,"033051125000135","019011112586793",31.88,27,0.000,315.65,440.30,6.7,0.0,0.000,246107.49999986,246108.89999986,461,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135314,638540.00
05/26/2014 16:15,1,0.253,ACTIVE_NO_POWER,212.9,402.01,60.00,1401135307,"033051125000118","019011112586793",36.98,27,0.000,313.69,443.92,9.3,0.0,0.000,318591.00000013,318593.10000015,369,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135317,638541.00
05/26/2014 16:15,1,0.253,ACTIVE_NO_POWER,213.4,369.50,60.00,1401135307,"033051125000150","019011112586793",37.18,27,0.000,313.10,443.92,9.3,0.0,0.209,321468.39999962,321470.59999961,495,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135320,638542.00
05/26/2014 16:15,1,0.340,ACTIVE,213.4,328.95,60.00,1401135307,"040051121000185","019011112586793",21.48,27,0.100,318.45,440.20,7.2,13.9,0.118,289676.00000005,289677.20000005,318,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135324,638543.00
05/26/2014 16:15,0,0.369,ACTIVE,215.09,337.84,59.949,1401135307,"274151322000083","019011112586793",26.80,30.80,0,331.83,342.05,10.1,7.8,0.062,132581.9,132581.9,3511,0,0,0,L,1151911521,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135326,638544.00
05/26/2014 16:15,0,0.381,ACTIVE,215.77,339.34,59.959,1401135307,"274151322000076","019011112586793",27.77,31.00,0,333.03,342.65,10.7,8.4,0.062,134984.8,134984.8,3491,0,0,0,L,1151911521,1,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135329,638545.00
05/26/2014 16:15,0,0.229,ACTIVE,215.09,386.83,59.965,1401135307,"274151322000094","019011112586793",36.26,32.40,0,334.54,395.25,8.4,6.2,0.035,79622.0,79622.0,3506,0,0,0,L,1151911521,1,122.23,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135332,638546.00
05/26/2014 16:15,0,0.391,ACTIVE,215.09,339.04,59.991,1401135307,"274151322000052","019011112586793",26.58,31.30,0,332.13,342.35,10.5,8.2,0.044,132726.6,132726.6,3437,0,0,0,L,1151911521,1,122.01,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135334,638547.00
05/26/2014 16:15,0,0.359,ACTIVE,214.87,336.34,59.965,1401135307,"274151322000085","019011112586793",27.10,30.50,0,333.33,342.35,9.9,7.6,0.049,132124.5,132124.5,3427,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135337,638548.00
05/26/2014 16:15,0,0.363,ACTIVE,214.87,336.64,59.970,1401135307,"274151322000087","019011112586793",26.80,39.00,0,332.13,342.05,9.9,7.6,0.057,127274.6,127274.6,3425,0,0,0,L,1151911521,1,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135340,638549.00
05/26/2014 16:15,0,0.340,ACTIVE,214.64,337.54,59.970,1401135307,"274151322000088","019011112586793",26.58,30.30,0,332.13,341.15,9.2,6.9,0.053,127793.1,127793.1,3430,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135343,638550.00
05/26/2014 16:15,0,0.381,ACTIVE,214.87,335.74,59.975,1401135307,"274151322000095","019011112586793",26.78,30.80,0,332.73,342.05,10.3,8.1,0.053,133547.3,133547.3,3441,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135233,638551.00
05/26/2014 16:15,0,0.357,ACTIVE,214.64,337.24,59.975,1401135307,"274151322000054","019011112586793",27.08,30.80,0,331.53,341.75,9.8,7.6,0.062,130807.5,130807.5,3401,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135236,638552.00
05/26/2014 16:15,1,0.325,ACTIVE,213.2,332.86,60.00,1401135307,"040051121000195","019011112586793",20.77,27,0.131,316.89,440.94,6.7,10.5,0.065,292267.60000012,292269.00000016,292,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135239,638553.00
05/26/2014 16:15,1,0.356,ALERT,213.2,373.39,60.03,1401135307,"040051121000116","019011112586793",23.36,26,0.098,299.02,439.75,8.1,0.0,0.190,289882.89999989,289884.19999989,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401135243,638554.00
05/26/2014 16:15,1,0.405,ACTIVE_NO_POWER,213.3,339.70,60.00,1401135307,"040051121000095","019011112586793",21.36,27,0.094,310.72,437.66,8.5,0.0,0.212,275341.49999995,275342.79999995,319,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135246,638555.00
05/26/2014 16:15,1,0.327,ACTIVE_NO_POWER,213.7,381.27,60.03,1401135307,"040051121000097","019011112586793",22.73,28,0.000,313.75,442.58,7.2,0.0,0.000,306212.19999996,306213.79999996,322,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135249,638556.00
05/26/2014 16:15,1,0.335,ACTIVE,213.5,347.94,60.00,1401135307,"040051121000068","019011112586793",21.65,27,0.132,298.25,440.01,7.2,14.0,0.006,280673.99999998,280674.69999998,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135252,638557.00
05/26/2014 16:15,0,0.246,ACTIVE,215.77,387.74,59.975,1401135307,"274151322000068","019011112586793",36.26,33.00,0,335.44,417.49,9.1,6.9,0.044,77450.8,77450.8,3442,0,0,0,L,1151911521,1,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135254,638558.00
05/26/2014 16:13,1,0.177,ACTIVE,213.5,344.67,60.00,1401135233,"033051125000132","019011112586793",31.56,26,0.130,316.38,440.61,5.5,14.2,0.004,250060.19999949,250060.79999951,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135244,638559.00
05/26/2014 16:13,1,0.169,ACTIVE,213.7,343.76,60.00,1401135233,"033051125000135","019011112586793",30.20,26,0.136,316.12,440.22,5.1,12.1,0.002,246108.89999986,246109.39999986,463,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135247,638560.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151285,638561.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318593.10000015,318593.10000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151285,638562.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321470.59999961,321470.59999961,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151285,638563.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151285,638564.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.00000016,292269.00000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151285,638565.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132581.9,132581.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151285,638566.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134984.8,134984.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151285,638567.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79622.0,79622.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151285,638568.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132726.6,132726.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151285,638569.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132124.5,132124.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151285,638570.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127274.6,127274.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151286,638571.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127793.1,127793.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151286,638572.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133547.3,133547.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151286,638573.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77450.8,77450.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151286,638574.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130807.5,130807.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151286,638575.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151286,638576.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151286,638577.00
