ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151286,638578.00
05/26/2014 16:13,1,0.168,ACTIVE_NO_POWER,213.6,403.73,59.96,1401135237,"033051125000150","019011112586793",36.13,26,0.000,315.28,444.50,6.0,0.0,0.000,321470.59999961,321471.7999996,497,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135252,638579.00
05/26/2014 16:13,0,0.160,ACTIVE,214.64,361.89,59.938,1401135237,"274151322000094","019011112586793",33.68,31.00,0,334.24,395.85,5.5,3.4,0.031,79623.1,79623.1,3507,0,0,0,L,1151911521,1,122.23,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135263,638580.00
05/26/2014 16:13,0,0.189,ACTIVE,215.77,337.24,59.965,1401135237,"274151322000085","019011112586793",25.92,28.30,0,334.54,341.45,5.0,2.9,0.013,132126.6,132126.6,3429,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135266,638581.00
05/26/2014 16:13,0,0.240,ACTIVE,214.64,336.94,59.944,1401135237,"274151322000088","019011112586793",25.37,29.00,0,333.03,341.75,6.2,4.0,0.022,127794.4,127794.4,3431,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135268,638582.00
05/26/2014 16:13,0,0.133,ACTIVE,216.22,338.14,59.959,1401135237,"274151322000068","019011112586793",30.59,30.30,0,335.74,374.81,4.1,2.1,0.009,77452.6,77452.6,3444,0,0,0,L,1151911521,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135271,638583.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152191,638589.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152191,638585.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152191,638586.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152191,638587.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152191,638588.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318593.10000015,318593.10000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152191,638590.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152191,638591.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135237,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130807.5,130807.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152191,638592.00
05/26/2014 20:45,1,0.017,ACTIVE_NO_POWER,213.2,380.17,60.00,1401151506,"033051125000118","019011112586793",41.66,25,0.000,317.89,442.26,0.7,0.0,0.000,318593.10000015,318594.70000011,374,0,0,1,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135254,638601.00
05/26/2014 20:45,1,0.168,ACTIVE_NO_POWER,213.6,403.73,59.96,1401151506,"033051125000150","019011112586793",36.13,26,0.000,315.28,444.50,6.0,0.0,0.000,321470.59999961,321471.7999996,497,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151523,638580.00
05/26/2014 20:45,0,0.191,ACTIVE,215.54,338.44,59.954,1401151506,"274151322000083","019011112586793",25.66,28.50,0,333.33,341.45,5.0,2.9,0.022,132584.0,132584.0,3513,0,0,0,L,1151911521,2,122.46,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135257,638596.00
05/26/2014 20:45,0,0.199,ACTIVE,215.77,338.74,59.965,1401151506,"274151322000076","019011112586793",26.66,28.80,0,334.54,342.05,5.4,3.3,0.031,134987.1,134987.1,3493,0,0,0,L,1151911521,2,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135261,638597.00
05/26/2014 20:45,0,0.160,ACTIVE,214.64,361.89,59.938,1401151506,"274151322000094","019011112586793",33.68,31.00,0,334.24,395.85,5.5,3.4,0.031,79623.1,79623.1,3507,0,0,0,L,1151911521,1,122.23,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151542,638583.00
05/26/2014 20:45,0,0.209,ACTIVE,215.54,337.24,59.965,1401151506,"274151322000052","019011112586793",26.10,28.80,0,333.33,341.45,5.5,3.4,0.027,132729.0,132729.0,3439,0,0,0,L,1151911521,2,122.23,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135264,638598.00
05/26/2014 20:45,0,0.250,ACTIVE,215.32,336.94,59.949,1401151506,"274151322000085","019011112586793",26.76,29.30,0,334.24,342.35,6.8,4.7,0.031,132126.0,132126.0,3428,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151545,638585.00
05/26/2014 20:45,0,0.258,ACTIVE,214.87,337.54,59.944,1401151506,"274151322000087","019011112586793",26.18,37.50,0,333.33,342.35,6.8,4.7,0.031,127276.0,127276.0,3426,0,0,0,L,1151911521,2,122.46,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135266,638599.00
05/26/2014 20:45,0,0.240,ACTIVE,214.64,336.94,59.944,1401151506,"274151322000088","019011112586793",25.37,29.00,0,333.03,341.75,6.2,4.0,0.022,127794.4,127794.4,3431,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151549,638587.00
05/26/2014 20:45,0,0.191,ACTIVE,215.77,337.24,59.965,1401151506,"274151322000095","019011112586793",25.88,28.80,0,333.63,341.45,5.0,2.9,0.009,133549.5,133549.5,3443,0,0,0,L,1151911521,2,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135269,638600.00
05/26/2014 20:45,0,0.176,ACTIVE,215.77,371.21,59.938,1401151506,"274151322000068","019011112586793",34.71,31.80,0,335.14,397.66,6.2,4.0,0.022,77452.1,77452.1,3443,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401151552,638589.00
05/26/2014 20:45,0,0.182,ACTIVE,215.54,338.44,59.954,1401151506,"274151322000054","019011112586793",25.62,28.50,0,333.33,341.15,4.7,2.6,0.013,130809.6,130809.6,3403,0,0,0,L,1151911521,4,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135261,638602.00
05/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401151506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152386,638606.00
05/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401151506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152386,638608.00
05/26/2014 20:45,1,0.021,ALERT,213.6,330.47,60.00,1401151506,"040051121000195","019011112586793",26.84,25,0.000,329.66,355.60,0.5,0.0,0.000,292269.00000016,292269.50000016,3,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1401135254,638595.00
05/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401151506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152386,638605.00
05/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401151506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152386,638603.00
05/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401151506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152386,638604.00
05/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401151506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152386,638610.00
05/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1401151506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152386,638609.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132584.0,132584.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638611.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134987.1,134987.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638612.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79623.1,79623.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638613.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132729.0,132729.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638614.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132126.0,132126.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638615.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127276.0,127276.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638616.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127794.4,127794.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638617.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133549.5,133549.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638618.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77452.1,77452.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638619.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130809.6,130809.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638620.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638621.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638622.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638623.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638624.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638628.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638626.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638627.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638629.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638630.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401152553,638631.00
05/26/2014 16:15,0,0.086,ACTIVE,215.54,330.03,59.959,1401135306,"274151322000083","019011112586793",24.81,26.50,0,327.32,341.15,2.2,0.2,0.000,132584.5,132584.5,3514,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135309,638632.00
05/26/2014 16:15,0,0.092,ACTIVE,216.22,338.14,59.965,1401135306,"274151322000076","019011112586793",25.19,26.80,0,335.14,341.75,2.4,0.3,0.004,134987.7,134987.7,3494,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135312,638633.00
05/26/2014 16:15,0,0.000,ALERT,216.00,299.97,59.954,1401135306,"274151322000094","019011112586793",39.50,26.50,0,297.87,380.82,0.0,0.0,0.000,79623.7,79623.7,3508,0,0,0,L,1151911521,1,122.46,124.94,0002,24,0,0,0,0,0,0,62,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135316,638634.00
05/26/2014 16:15,0,0.111,ACTIVE,215.32,333.93,59.965,1401135306,"274151322000052","019011112586793",24.53,26.80,0,331.23,341.75,2.8,0.7,0.000,132729.6,132729.6,3440,0,0,0,L,1151911521,1,122.46,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135318,638635.00
05/26/2014 16:15,0,0.086,ACTIVE,215.54,334.54,59.928,1401135306,"274151322000085","019011112586793",24.85,26.50,0,333.63,341.45,2.2,0.2,0.000,132127.1,132127.1,3430,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135321,638636.00
05/26/2014 16:15,0,0.096,ACTIVE,215.54,324.02,59.959,1401135306,"274151322000087","019011112586793",23.85,34.50,0,320.11,341.75,2.3,0.3,0.000,127277.2,127277.2,3427,0,0,0,L,1151911521,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135232,638637.00
05/26/2014 16:15,0,0.070,ACTIVE_NO_POWER,215.32,323.72,59.959,1401135306,"274151322000088","019011112586793",23.48,26.30,0,321.31,341.75,1.7,0.0,0.000,127795.2,127795.2,3432,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135235,638638.00
05/26/2014 16:15,0,0.086,ACTIVE,215.54,337.24,59.965,1401135306,"274151322000095","019011112586793",23.76,26.50,0,334.54,341.15,2.1,0.1,0.000,133549.9,133549.9,3444,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135238,638639.00
05/26/2014 16:15,0,0.008,ALERT,215.77,305.08,59.970,1401135306,"274151322000068","019011112586793",39.56,27.30,0,296.96,379.92,0.0,0.0,0.000,77452.9,77452.9,3445,0,0,0,L,1151911521,1,122.91,124.94,0002,24,0,0,0,0,0,0,73,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135242,638640.00
05/26/2014 16:15,0,0.084,ACTIVE,215.32,330.63,59.975,1401135306,"274151322000054","019011112586793",24.39,26.80,0,328.22,341.15,2.1,0.1,0.000,130810.0,130810.0,3404,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135245,638641.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401153459,638642.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401153459,638643.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401153460,638652.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401153459,638645.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401153459,638646.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401153460,638647.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401153460,638648.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401153460,638649.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401153460,638650.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401153460,638651.00
05/26/2014 16:15,0,0.047,ALERT,216.22,299.37,60.023,1401135307,"274151322000085","019011112586793",14.21,24.50,0,297.57,338.44,0.7,0.0,0.000,132127.1,132127.1,3431,0,0,0,L,1151911521,1,123.14,124.94,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401135259,638653.00
05/26/2014 16:15,0,0.031,ALERT,216.00,298.77,60.023,1401135307,"274151322000087","019011112586793",26.28,32.20,0,296.66,324.02,0.0,0.0,0.000,127277.2,127277.2,3428,0,0,0,L,1151911521,1,122.46,124.94,0100,29,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1401135261,638654.00
05/26/2014 16:15,0,0.006,ALERT,215.54,300.27,59.949,1401135307,"274151322000088","019011112586793",25.90,23.80,0,297.87,301.77,0.0,0.0,0.000,127795.2,127795.2,3435,0,0,0,L,1151911521,1,122.68,124.72,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1401135265,638655.00
05/26/2014 16:15,0,0.016,ALERT,215.32,300.57,60.007,1401135307,"274151322000054","019011112586793",27.14,24.80,0,297.26,336.94,0.0,0.0,0.000,130810.0,130810.0,3405,0,0,0,L,1151911521,1,122.23,124.72,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1401135267,638656.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401154910,638657.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401154910,638658.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401154910,638661.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401154910,638660.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401154910,638662.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401154910,638663.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401154910,638664.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401154910,638665.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401154910,638666.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401154910,638667.00
05/26/2014 21:30,0,0,NO_COMMUNICATIONS,0,0,0,1401154236,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132584.5,132584.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638673.00
05/26/2014 21:30,0,0,NO_COMMUNICATIONS,0,0,0,1401154236,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134987.7,134987.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638674.00
05/26/2014 21:30,0,0,NO_COMMUNICATIONS,0,0,0,1401154236,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79623.7,79623.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638675.00
05/26/2014 21:30,0,0,NO_COMMUNICATIONS,0,0,0,1401154236,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132729.7,132729.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638676.00
05/26/2014 21:30,0,0,NO_COMMUNICATIONS,0,0,0,1401154236,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132127.1,132127.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638677.00
05/26/2014 21:30,0,0,NO_COMMUNICATIONS,0,0,0,1401154236,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127277.2,127277.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638678.00
05/26/2014 21:30,0,0,NO_COMMUNICATIONS,0,0,0,1401154236,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127795.2,127795.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638679.00
05/26/2014 21:30,0,0,NO_COMMUNICATIONS,0,0,0,1401154236,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133549.9,133549.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638680.00
05/26/2014 21:30,0,0,NO_COMMUNICATIONS,0,0,0,1401154236,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77452.9,77452.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638681.00
05/26/2014 21:30,0,0,NO_COMMUNICATIONS,0,0,0,1401154236,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130810.0,130810.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638682.00
05/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401154236,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638669.00
05/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401154236,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638670.00
05/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401154236,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638671.00
05/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401154236,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638672.00
05/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401154236,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638685.00
05/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401154236,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638684.00
05/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401154236,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638686.00
05/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401154236,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638687.00
05/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401154236,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638688.00
05/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1401154236,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155116,638689.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135308,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155272,638690.00
05/26/2014 16:13,0,0.000,ALERT,214.41,298.77,60.007,1401135237,"274151322000052","019011112586793",0.00,23.00,0,295.76,301.47,0.0,0.0,0.000,132729.7,132729.7,3447,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401135279,638691.00
05/26/2014 16:13,0,0.000,ALERT,214.41,298.47,60.007,1401135237,"274151322000095","019011112586793",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,133549.9,133549.9,3449,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135285,638692.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638693.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135237,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127795.2,127795.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638694.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135237,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77452.9,77452.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638695.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638696.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638699.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638698.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638700.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638701.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638702.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638703.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638704.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135237,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155825,638705.00
05/26/2014 21:45,0,0.000,ALERT,214.64,297.57,60.007,1401155106,"274151322000083","019011112586793",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,132584.5,132584.5,3519,0,0,0,L,1151911521,2,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401135273,638678.00
05/26/2014 21:45,0,0.000,ALERT,215.09,297.87,60.002,1401155106,"274151322000076","019011112586793",0.00,23.30,0,295.76,301.17,0.0,0.0,0.000,134987.7,134987.7,3499,0,0,0,L,1151911521,2,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135276,638679.00
05/26/2014 21:45,0,0.000,ALERT,214.41,296.96,60.002,1401155106,"274151322000094","019011112586793",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,79623.7,79623.7,3514,0,0,0,L,1151911521,4,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135235,638685.00
05/26/2014 21:45,0,0.000,ALERT,215.09,299.37,59.954,1401155106,"274151322000052","019011112586793",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,132729.7,132729.7,3445,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1401135276,638671.00
05/26/2014 21:45,0,0.000,ALERT,214.19,297.26,59.991,1401155106,"274151322000085","019011112586793",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,132127.1,132127.1,3435,0,0,0,L,1151911521,3,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401135246,638682.00
05/26/2014 21:45,0,0.000,ALERT,214.41,296.96,59.996,1401155106,"274151322000087","019011112586793",0.00,29.50,0,295.16,300.57,0.0,0.0,0.000,127277.2,127277.2,3432,0,0,0,L,1151911521,2,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135282,638680.00
05/26/2014 21:45,0,0.000,ALERT,213.96,297.26,59.996,1401155106,"274151322000088","019011112586793",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,127795.2,127795.2,3439,0,0,0,L,1151911521,2,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401155831,638683.00
05/26/2014 21:45,0,0.000,ALERT,215.77,300.27,59.986,1401155106,"274151322000095","019011112586793",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,133549.9,133549.9,3447,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1401135287,638675.00
05/26/2014 21:45,0,0.000,ALERT,215.09,296.96,59.991,1401155106,"274151322000068","019011112586793",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,77452.9,77452.9,3453,0,0,0,L,1151911521,3,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401155835,638684.00
05/26/2014 21:45,0,0.000,ALERT,214.19,297.26,60.002,1401155106,"274151322000054","019011112586793",0.00,23.50,0,296.06,301.47,0.0,0.0,0.000,130810.0,130810.0,3409,0,0,0,L,1151911521,2,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135288,638681.00
05/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401155106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155999,638688.00
05/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401155106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155999,638687.00
05/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401155106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155999,638689.00
05/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401155106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155999,638690.00
05/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401155106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155999,638691.00
05/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401155106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155999,638692.00
05/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401155106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155999,638693.00
05/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401155106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155999,638694.00
05/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401155106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155999,638695.00
05/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1401155106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401155999,638696.00
05/26/2014 16:13,0,0.000,ALERT,215.32,299.07,59.970,1401135233,"274151322000052","019011112586793",0.00,22.30,0,295.76,301.47,0.0,0.0,0.000,132729.7,132729.7,3451,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135254,638697.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638698.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638699.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638706.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638701.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638702.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638703.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638704.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638705.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132584.5,132584.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638707.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134987.7,134987.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638708.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79623.7,79623.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638709.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638716.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132127.1,132127.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638711.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127277.2,127277.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638712.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127795.2,127795.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638713.00
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133549.9,133549.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638714.00
