ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/26/2014 16:13,0,0,NO_COMMUNICATIONS,0,0,0,1401135233,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130810.0,130810.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401156904,638715.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638728.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132584.5,132584.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638718.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134987.7,134987.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638719.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79623.7,79623.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638720.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132729.7,132729.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638721.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132127.1,132127.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638722.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127277.2,127277.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638723.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127795.2,127795.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638724.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133549.9,133549.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638725.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77452.9,77452.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638726.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130810.0,130810.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638727.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638729.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638730.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638731.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638732.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638736.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638734.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638735.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638737.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401157812,638738.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638739.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638740.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638752.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132584.5,132584.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638742.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134987.7,134987.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638743.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79623.7,79623.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638744.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132729.7,132729.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638745.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132127.1,132127.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638746.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127277.2,127277.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638747.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127795.2,127795.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638748.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133549.9,133549.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638749.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77452.9,77452.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638750.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130810.0,130810.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638751.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638753.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638754.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638757.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638756.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638758.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401159622,638759.00
05/26/2014 23:15,0,0,NO_COMMUNICATIONS,0,0,0,1401160540,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132584.5,132584.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638782.00
05/26/2014 23:15,0,0,NO_COMMUNICATIONS,0,0,0,1401160540,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134987.7,134987.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638783.00
05/26/2014 23:15,0,0,NO_COMMUNICATIONS,0,0,0,1401160540,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79623.7,79623.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638784.00
05/26/2014 23:15,0,0,NO_COMMUNICATIONS,0,0,0,1401160540,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132729.7,132729.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638785.00
05/26/2014 23:15,0,0,NO_COMMUNICATIONS,0,0,0,1401160540,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132127.1,132127.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638786.00
05/26/2014 23:15,0,0,NO_COMMUNICATIONS,0,0,0,1401160540,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127277.2,127277.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638787.00
05/26/2014 23:15,0,0,NO_COMMUNICATIONS,0,0,0,1401160540,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127795.2,127795.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638788.00
05/26/2014 23:15,0,0,NO_COMMUNICATIONS,0,0,0,1401160540,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133549.9,133549.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638789.00
05/26/2014 23:15,0,0,NO_COMMUNICATIONS,0,0,0,1401160540,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77452.9,77452.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638790.00
05/26/2014 23:15,0,0,NO_COMMUNICATIONS,0,0,0,1401160540,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130810.0,130810.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638791.00
05/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401160540,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638774.00
05/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401160540,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638771.00
05/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401160540,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638781.00
05/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401160540,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638773.00
05/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401160540,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638792.00
05/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401160540,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638776.00
05/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401160540,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638777.00
05/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401160540,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638778.00
05/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401160540,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638779.00
05/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1401160540,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161434,638780.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638764.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638761.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638771.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638763.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638782.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638766.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638767.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638768.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638769.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638770.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132584.5,132584.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638772.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134987.7,134987.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638773.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79623.7,79623.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638774.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132729.7,132729.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638775.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132127.1,132127.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638776.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127277.2,127277.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638777.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127795.2,127795.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638778.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133549.9,133549.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638779.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77452.9,77452.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638780.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135304,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130810.0,130810.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161435,638781.00
05/26/2014 16:15,0,0.000,ALERT,214.87,300.57,59.959,1401135307,"274151322000083","019011112586793",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,132584.5,132584.5,3535,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135254,638783.00
05/26/2014 16:15,0,0.000,ALERT,215.32,300.27,59.970,1401135307,"274151322000085","019011112586793",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,132127.1,132127.1,3451,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135259,638784.00
05/26/2014 16:15,0,0.000,ALERT,215.77,299.67,59.954,1401135307,"274151322000068","019011112586793",0.00,19.80,0,297.87,301.17,0.0,0.0,0.000,77452.9,77452.9,3469,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135265,638785.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638797.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638802.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638788.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638789.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134987.7,134987.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638790.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132729.7,132729.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638791.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127277.2,127277.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638792.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133549.9,133549.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638793.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130810.0,130810.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638794.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638795.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638796.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638798.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638799.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638800.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401161811,638801.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638820.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638804.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638821.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638806.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638807.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638808.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638809.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132584.5,132584.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638810.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134987.7,134987.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638811.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79623.7,79623.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638812.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132729.7,132729.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638813.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132127.1,132127.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638814.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127277.2,127277.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638815.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127795.2,127795.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638816.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133549.9,133549.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638817.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77452.9,77452.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638818.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135307,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130810.0,130810.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638819.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638822.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638823.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401163431,638824.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638825.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,132584.5,132584.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638826.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,134987.7,134987.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638827.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,79623.7,79623.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638828.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,132729.7,132729.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638829.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,132127.1,132127.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638830.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,127277.2,127277.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638831.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,127795.2,127795.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638832.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,133549.9,133549.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638833.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,77452.9,77452.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638834.00
05/26/2014 16:15,0,0,NO_COMMUNICATIONS,0,0,0,1401135306,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,130810.0,130810.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638835.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638841.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638843.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638838.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638839.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638840.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638842.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638844.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638845.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164154,638846.00
05/26/2014 16:13,0,0.000,ALERT,216.45,302.68,60.018,1401135233,"274151322000076","019011112586793",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,134987.7,134987.7,3521,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401135280,638847.00
05/26/2014 16:13,0,0.000,ALERT,215.54,301.47,59.986,1401135233,"274151322000085","019011112586793",0.00,18.00,0,297.26,303.58,0.0,0.0,0.000,132127.1,132127.1,3455,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135282,638848.00
05/26/2014 16:13,0,0.000,ALERT,215.77,301.17,60.002,1401135233,"274151322000087","019011112586793",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,127277.2,127277.2,3452,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401135286,638849.00
05/26/2014 16:13,0,0.000,ALERT,215.77,300.57,59.970,1401135233,"274151322000068","019011112586793",0.00,18.70,0,296.66,302.37,0.0,0.0,0.000,77452.9,77452.9,3473,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401135288,638850.00
05/26/2014 16:13,0,0.000,ALERT,215.54,302.68,59.975,1401135233,"274151322000054","019011112586793",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,130810.0,130810.0,3431,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401135292,638851.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164696,638860.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164696,638853.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164696,638854.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164696,638855.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164696,638857.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164696,638858.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,289884.19999989,289884.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164696,638859.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164696,638861.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164696,638862.00
05/26/2014 16:13,1,0,NO_COMMUNICATIONS,0,0,0,1401135233,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401164696,638863.00
05/26/2014 16:15,0,0.000,ALERT,215.77,301.77,60.034,1401135307,"274151322000052","019011112586793",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,132729.7,132729.7,3468,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1401135252,638864.00
05/26/2014 16:15,0,0.000,ALERT,215.32,300.87,59.986,1401135307,"274151322000085","019011112586793",0.00,17.80,0,296.96,303.88,0.0,0.0,0.000,132127.1,132127.1,3457,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135256,638865.00
05/26/2014 16:15,0,0.000,ALERT,215.77,302.98,60.007,1401135307,"274151322000095","019011112586793",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,133549.9,133549.9,3469,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135258,638866.00
05/26/2014 16:15,0,0.000,ALERT,216.00,300.87,59.981,1401135307,"274151322000068","019011112586793",0.00,18.30,0,296.36,302.98,0.0,0.0,0.000,77452.9,77452.9,3475,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1401135263,638867.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,280674.69999998,280674.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401165059,638873.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,289677.20000005,289677.20000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401165059,638869.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,318594.70000011,318594.70000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401165059,638870.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,250060.79999951,250060.79999951,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401165059,638871.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,292269.50000016,292269.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401165059,638877.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,275342.79999995,275342.79999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401165059,638874.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,306213.79999996,306213.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401165059,638875.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,321471.7999996,321471.7999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401165059,638878.00
05/26/2014 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1401135307,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,246109.39999986,246109.39999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1401165059,638879.00
